Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,315.0,40.5,1.0,8.85,83.0,367.44,294.13
2018,2,21,17,30,186.0,29.0,1.0,8.5,41.0,236.22,107.87
2018,2,21,17,45,98.5,15.5,1.0,8.2,21.5,91.74,0.0
2018,2,21,18,0,11.0,2.0,1.0,7.9,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,7.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,6,45,3.5,3.5,1.65,5.75,3.5,0.0,0.0
2018,2,22,7,0,7.0,7.0,1.8,6.3,7.0,5.51,0.0
2018,2,22,7,15,27.0,19.0,2.05,6.7,22.5,14.93,6.42
2018,2,22,7,30,47.0,31.0,2.3,7.1,38.0,24.03,15.8
2018,2,22,7,45,25.0,43.5,2.55,7.45,47.5,33.42,24.72
2018,2,22,8,0,3.0,56.0,2.8,7.8,57.0,42.53,33.25
2018,2,22,8,15,19.0,81.5,2.95,8.1,87.5,59.97,49.21
2018,2,22,8,30,35.0,107.0,3.1,8.4,118.0,76.95,64.55
2018,2,22,8,45,50.0,120.0,3.25,8.7,138.5,86.11,72.63
2018,2,22,9,0,65.0,133.0,3.4,9.0,159.0,95.15,80.48
2018,2,22,9,15,110.0,170.0,3.5,9.45,220.5,114.93,97.73
2018,2,22,9,30,155.0,207.0,3.6,9.9,282.0,136.11,115.98
2018,2,22,9,45,354.5,188.5,3.75,10.3,377.5,125.84,106.48
2018,2,22,10,0,554.0,170.0,3.9,10.7,473.0,114.03,95.73
2018,2,22,10,15,458.0,201.0,4.0,11.05,461.0,128.43,108.01
2018,2,22,10,30,362.0,232.0,4.1,11.4,449.0,148.35,124.95
2018,2,22,10,45,529.0,199.5,4.2,11.75,531.0,150.94,108.26
2018,2,22,11,0,696.0,167.0,4.3,12.1,613.0,191.05,124.64
2018,2,22,11,15,765.0,149.0,4.45,12.25,651.5,240.08,160.02
2018,2,22,11,30,834.0,131.0,4.6,12.4,690.0,300.22,209.86
2018,2,22,11,45,867.5,121.0,4.7,12.55,709.5,356.04,260.15
2018,2,22,12,0,901.0,111.0,4.8,12.7,729.0,413.85,312.75
2018,2,22,12,15,915.0,106.0,4.95,12.7,734.5,469.68,364.1
2018,2,22,12,30,929.0,101.0,5.1,12.7,740.0,523.54,413.11
2018,2,22,12,45,923.5,102.5,5.25,12.7,732.0,572.01,457.0
2018,2,22,13,0,918.0,104.0,5.4,12.7,724.0,617.83,497.82
2018,2,22,13,15,913.0,102.5,5.5,12.55,708.0,658.44,533.97
2018,2,22,13,30,908.0,101.0,5.6,12.4,692.0,695.97,567.12
2018,2,22,13,45,900.0,99.5,5.7,12.25,668.5,728.24,595.74
2018,2,22,14,0,892.0,98.0,5.8,12.1,645.0,763.88,626.42
2018,2,22,14,15,736.5,132.0,5.8,11.9,569.0,719.45,592.58
2018,2,22,14,30,581.0,166.0,5.8,11.7,493.0,650.75,539.21
2018,2,22,14,45,406.5,185.0,5.8,11.45,406.5,550.72,459.21
2018,2,22,15,0,232.0,204.0,5.8,11.2,320.0,423.1,354.42
2018,2,22,15,15,145.5,168.5,5.8,11.2,239.0,300.75,253.4
2018,2,22,15,30,59.0,133.0,5.8,11.2,158.0,174.85,146.11
2018,2,22,15,45,81.5,131.0,5.65,10.65,161.5,215.58,182.24
2018,2,22,16,0,104.0,129.0,5.5,10.1,165.0,240.65,204.97
2018,2,22,16,15,186.0,107.0,5.2,9.7,160.0,310.41,267.1
2018,2,22,16,30,268.0,85.0,4.9,9.3,155.0,358.4,309.79
2018,2,22,16,45,276.0,72.5,4.6,8.9,131.0,375.23,322.07
2018,2,22,17,0,284.0,60.0,4.3,8.5,107.0,369.16,313.45
2018,2,22,17,15,162.0,42.5,4.2,8.2,67.5,224.58,184.78
2018,2,22,17,30,40.0,25.0,4.1,7.9,28.0,77.6,38.35
2018,2,22,17,45,24.0,13.5,3.95,7.65,15.0,30.07,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,6,45,82.0,10.0,2.05,3.05,13.5,7.87,0.0
2018,2,23,7,0,164.0,20.0,2.2,3.7,27.0,15.23,0.0
2018,2,23,7,15,339.0,31.0,2.5,4.35,71.0,25.72,15.78
2018,2,23,7,30,514.0,42.0,2.8,5.0,115.0,35.19,26.03
2018,2,23,7,45,597.5,47.5,3.1,5.65,165.5,39.86,30.8
2018,2,23,8,0,681.0,53.0,3.4,6.3,216.0,48.46,38.89
2018,2,23,8,15,731.5,58.0,3.55,6.8,268.0,53.01,43.1
2018,2,23,8,30,782.0,63.0,3.7,7.3,320.0,57.58,47.19
2018,2,23,8,45,816.0,66.5,3.85,7.8,370.0,60.76,49.91
2018,2,23,9,0,850.0,70.0,4.0,8.3,420.0,63.93,52.56
2018,2,23,9,15,875.0,72.0,4.1,8.65,466.0,65.83,54.05
2018,2,23,9,30,900.0,74.0,4.2,9.0,512.0,74.56,61.66
2018,2,23,9,45,919.5,75.5,4.3,9.4,553.5,76.57,63.18
2018,2,23,10,0,939.0,77.0,4.4,9.8,595.0,78.48,64.63
2018,2,23,10,15,951.0,79.0,4.4,10.1,629.0,80.45,66.15
2018,2,23,10,30,963.0,81.0,4.4,10.4,663.0,82.32,67.6
2018,2,23,10,45,971.5,82.0,4.45,10.65,689.5,122.26,72.69
2018,2,23,11,0,980.0,83.0,4.5,10.9,716.0,185.8,108.6
2018,2,23,11,15,983.0,84.5,4.55,11.15,733.5,248.96,158.52
2018,2,23,11,30,986.0,86.0,4.6,11.4,751.0,311.54,214.28
2018,2,23,11,45,987.5,86.0,4.6,11.6,760.0,371.72,270.28
2018,2,23,12,0,989.0,86.0,4.6,11.8,769.0,430.57,325.23
2018,2,23,12,15,985.5,87.5,4.6,11.95,769.0,487.04,377.46
2018,2,23,12,30,982.0,89.0,4.6,12.1,769.0,541.28,426.56
2018,2,23,12,45,976.0,91.0,4.6,12.2,761.0,592.27,471.82
2018,2,23,13,0,970.0,93.0,4.6,12.3,753.0,640.44,513.63
2018,2,23,13,15,966.0,92.0,4.55,12.35,737.0,684.08,550.85
2018,2,23,13,30,962.0,91.0,4.5,12.4,721.0,724.61,584.81
2018,2,23,13,45,954.5,89.5,4.5,12.45,697.0,758.97,613.69
2018,2,23,14,0,947.0,88.0,4.5,12.5,673.0,789.68,638.69
2018,2,23,14,15,936.5,86.0,4.4,12.4,641.5,813.86,657.29
2018,2,23,14,30,926.0,84.0,4.3,12.3,610.0,834.06,673.02
2018,2,23,14,45,911.0,82.5,4.25,12.2,572.0,847.23,683.99
2018,2,23,15,0,896.0,81.0,4.2,12.1,534.0,865.18,698.69
2018,2,23,15,15,874.5,78.5,4.2,12.1,490.0,863.76,699.25
2018,2,23,15,30,853.0,76.0,4.2,12.1,446.0,858.05,696.77
2018,2,23,15,45,822.5,72.0,3.85,11.55,397.0,838.46,683.45
2018,2,23,16,0,792.0,68.0,3.5,11.0,348.0,814.78,666.66
2018,2,23,16,15,740.5,64.0,3.0,10.05,295.5,768.68,632.11
2018,2,23,16,30,689.0,60.0,2.5,9.1,243.0,727.09,599.31
2018,2,23,16,45,618.0,53.5,2.0,8.1,191.5,655.89,541.35
2018,2,23,17,0,547.0,47.0,1.5,7.1,140.0,582.96,478.6
2018,2,23,17,15,412.0,38.0,1.45,6.6,94.5,451.49,366.04
2018,2,23,17,30,277.0,29.0,1.4,6.1,49.0,310.11,185.82
2018,2,23,17,45,148.5,16.0,1.35,5.55,25.5,133.32,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,24,6,45,33.0,9.5,0.55,4.85,11.0,7.47,0.0
2018,2,24,7,0,66.0,19.0,0.5,5.4,22.0,14.34,0.0
2018,2,24,7,15,186.0,35.0,0.6,6.2,59.0,26.36,16.64
2018,2,24,7,30,306.0,51.0,0.7,7.0,96.0,38.47,28.9
2018,2,24,7,45,400.5,60.0,0.8,7.8,142.5,48.18,38.15
2018,2,24,8,0,495.0,69.0,0.9,8.6,189.0,55.16,44.66
2018,2,24,8,15,587.0,74.0,1.0,9.4,247.5,59.16,48.26
2018,2,24,8,30,679.0,79.0,1.1,10.2,306.0,63.41,51.92
2018,2,24,8,45,742.0,79.0,1.2,11.0,360.5,63.87,52.07
2018,2,24,9,0,805.0,79.0,1.3,11.8,415.0,69.82,57.07
2018,2,24,9,15,829.0,82.5,1.45,12.3,460.0,72.52,59.18
2018,2,24,9,30,853.0,86.0,1.6,12.8,505.0,75.19,61.25
2018,2,24,9,45,868.5,88.0,1.75,13.3,543.5,76.6,62.2
2018,2,24,10,0,884.0,90.0,1.9,13.8,582.0,78.0,63.15
2018,2,24,10,15,883.5,95.5,2.15,14.15,610.5,81.29,65.79
2018,2,24,10,30,883.0,101.0,2.4,14.5,639.0,84.46,68.33
2018,2,24,10,45,890.5,102.0,2.6,14.85,663.0,124.76,74.32
2018,2,24,11,0,898.0,103.0,2.8,15.2,687.0,191.31,114.1
2018,2,24,11,15,905.5,103.5,3.05,15.4,705.5,250.34,159.99
2018,2,24,11,30,913.0,104.0,3.3,15.6,724.0,309.34,211.39
2018,2,24,11,45,917.0,104.0,3.5,15.75,734.0,366.66,263.52
2018,2,24,12,0,921.0,104.0,3.7,15.9,744.0,423.06,314.98
2018,2,24,12,15,920.0,104.0,3.85,15.85,744.0,476.21,363.46
2018,2,24,12,30,919.0,104.0,4.0,15.8,744.0,527.47,409.39
2018,2,24,12,45,915.5,103.5,4.2,15.75,736.0,574.89,451.45
2018,2,24,13,0,912.0,103.0,4.4,15.7,728.0,619.75,490.83
2018,2,24,13,15,905.5,103.0,4.5,15.5,712.0,660.5,526.26
2018,2,24,13,30,899.0,103.0,4.6,15.3,696.0,698.16,558.74
2018,2,24,13,45,839.5,117.5,4.7,15.05,656.5,716.64,575.62
2018,2,24,14,0,780.0,132.0,4.8,14.8,617.0,726.41,585.57
2018,2,24,14,15,769.0,128.0,4.8,14.45,587.0,745.24,602.84
2018,2,24,14,30,758.0,124.0,4.8,14.1,557.0,760.34,616.57
2018,2,24,14,45,712.0,126.5,4.75,13.75,513.0,750.32,610.78
2018,2,24,15,0,666.0,129.0,4.7,13.4,469.0,735.13,601.23
2018,2,24,15,15,612.0,127.5,4.7,13.4,420.0,703.9,578.8
2018,2,24,15,30,558.0,126.0,4.7,13.4,371.0,667.81,552.43
2018,2,24,15,45,597.5,106.5,4.55,12.6,343.0,690.9,573.02
2018,2,24,16,0,637.0,87.0,4.4,11.8,315.0,710.5,590.32
2018,2,24,16,15,502.0,88.0,4.05,11.3,251.5,596.09,500.3
2018,2,24,16,30,367.0,89.0,3.7,10.8,188.0,474.84,402.6
2018,2,24,16,45,281.0,75.5,3.3,10.3,142.0,385.11,326.93
2018,2,24,17,0,195.0,62.0,2.9,9.8,96.0,275.88,232.89
2018,2,24,17,15,136.0,45.0,2.75,9.6,65.0,206.22,169.2
2018,2,24,17,30,77.0,28.0,2.6,9.4,34.0,131.01,81.96
2018,2,24,17,45,44.0,15.0,2.45,9.15,18.0,47.69,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.8,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,6,45,50.0,10.5,1.2,5.3,13.0,8.26,0.0
2018,2,25,7,0,100.0,21.0,1.2,6.0,26.0,15.86,0.0
2018,2,25,7,15,246.5,35.0,1.3,6.75,67.5,26.64,17.1
2018,2,25,7,30,393.0,49.0,1.4,7.5,109.0,40.09,30.32
2018,2,25,7,45,500.5,55.0,1.5,8.2,160.5,44.91,35.15
2018,2,25,8,0,608.0,61.0,1.6,8.9,212.0,50.05,39.99
2018,2,25,8,15,676.5,65.5,1.9,9.85,267.0,53.85,43.37
2018,2,25,8,30,745.0,70.0,2.2,10.8,322.0,62.53,51.0
2018,2,25,8,45,785.0,72.5,2.5,11.75,372.5,64.81,52.74
2018,2,25,9,0,825.0,75.0,2.8,12.7,423.0,67.16,54.49
2018,2,25,9,15,849.0,77.5,2.85,13.25,468.0,69.26,56.07
2018,2,25,9,30,873.0,80.0,2.9,13.8,513.0,71.35,57.63
2018,2,25,9,45,891.0,82.0,3.0,14.4,553.5,80.26,65.13
2018,2,25,10,0,909.0,84.0,3.1,15.0,594.0,82.34,66.62
2018,2,25,10,15,920.5,85.5,3.1,15.4,627.0,83.87,67.69
2018,2,25,10,30,932.0,87.0,3.1,15.8,660.0,85.31,68.7
2018,2,25,10,45,939.5,88.5,3.15,16.15,685.5,130.13,75.86
2018,2,25,11,0,947.0,90.0,3.2,16.5,711.0,192.24,111.96
2018,2,25,11,15,952.0,91.0,3.25,16.75,729.0,253.76,160.09
2018,2,25,11,30,957.0,92.0,3.3,17.0,747.0,314.93,213.35
2018,2,25,11,45,959.5,92.5,3.3,17.25,756.5,374.38,266.98
2018,2,25,12,0,962.0,93.0,3.3,17.5,766.0,432.69,319.51
2018,2,25,12,15,961.0,94.0,3.35,17.6,767.0,488.58,369.44
2018,2,25,12,30,960.0,95.0,3.4,17.7,768.0,542.52,416.59
2018,2,25,12,45,955.5,95.5,3.45,17.8,760.0,592.06,459.17
2018,2,25,13,0,951.0,96.0,3.5,17.9,752.0,638.9,498.55
2018,2,25,13,15,946.5,95.0,3.5,17.9,736.0,681.49,533.86
2018,2,25,13,30,942.0,94.0,3.5,17.9,720.0,720.97,566.11
2018,2,25,13,45,933.0,93.5,3.45,17.9,696.0,754.57,593.2
2018,2,25,14,0,924.0,93.0,3.4,17.9,672.0,784.53,616.49
2018,2,25,14,15,912.5,91.0,3.35,17.7,640.0,807.3,633.99
2018,2,25,14,30,901.0,89.0,3.3,17.5,608.0,826.1,648.8
2018,2,25,14,45,885.0,86.5,3.3,17.35,569.5,845.4,664.3
2018,2,25,15,0,869.0,84.0,3.3,17.2,531.0,852.27,671.01
2018,2,25,15,15,847.0,81.5,3.3,17.2,487.5,849.81,670.87
2018,2,25,15,30,825.0,79.0,3.3,17.2,444.0,843.11,667.78
2018,2,25,15,45,794.5,75.0,2.95,16.4,395.5,823.02,654.74
2018,2,25,16,0,764.0,71.0,2.6,15.6,347.0,798.91,638.29
2018,2,25,16,15,606.0,65.0,2.25,14.4,264.0,661.6,537.59
2018,2,25,16,30,448.0,59.0,1.9,13.2,181.0,516.05,426.72
2018,2,25,16,45,398.5,49.0,1.6,12.05,141.0,459.71,382.09
2018,2,25,17,0,349.0,39.0,1.3,10.9,101.0,402.37,333.48
2018,2,25,17,15,245.0,30.5,1.3,10.25,67.0,300.99,246.24
2018,2,25,17,30,141.0,22.0,1.3,9.6,33.0,190.34,127.84
2018,2,25,17,45,74.5,11.5,1.3,8.95,17.0,70.01,0.0
2018,2,25,18,0,8.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,2,25,18,15,4.0,0.5,1.25,8.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.7,8.0,2.0,1.57,0.0
2018,2,26,7,0,0.0,4.0,1.9,8.2,4.0,3.02,0.0
2018,2,26,7,15,0.0,8.0,2.0,8.35,8.0,6.06,0.0
2018,2,26,7,30,0.0,12.0,2.1,8.5,12.0,9.1,2.52
2018,2,26,7,45,0.0,19.0,2.2,8.65,19.0,14.44,7.5
2018,2,26,8,0,0.0,26.0,2.3,8.8,26.0,19.79,12.47
2018,2,26,8,15,5.0,54.5,2.4,8.9,56.0,41.79,32.58
2018,2,26,8,30,10.0,83.0,2.5,9.0,86.0,62.73,51.54
2018,2,26,8,45,12.5,103.5,2.55,9.1,108.0,77.28,64.52
2018,2,26,9,0,15.0,124.0,2.6,9.2,130.0,91.62,77.14
2018,2,26,9,15,7.5,115.5,2.65,9.25,118.5,86.5,72.34
2018,2,26,9,30,0.0,107.0,2.7,9.3,107.0,80.96,67.19
2018,2,26,9,45,1.5,130.0,2.75,9.35,131.0,97.1,81.33
2018,2,26,10,0,3.0,153.0,2.8,9.4,155.0,112.9,95.03
2018,2,26,10,15,2.0,118.5,2.8,9.45,120.0,89.78,74.44
2018,2,26,10,30,1.0,84.0,2.8,9.5,85.0,64.72,52.15
2018,2,26,10,45,0.5,77.0,2.85,9.55,77.5,59.33,45.05
2018,2,26,11,0,0.0,70.0,2.9,9.6,70.0,53.89,40.38
2018,2,26,11,15,0.0,91.0,3.0,9.7,91.0,70.2,54.13
2018,2,26,11,30,0.0,112.0,3.1,9.8,112.0,86.0,67.34
2018,2,26,11,45,1.0,135.0,3.2,9.9,135.5,103.58,81.96
2018,2,26,12,0,2.0,158.0,3.3,10.0,159.0,121.47,96.79
2018,2,26,12,15,1.0,124.0,3.4,10.05,124.5,95.88,75.42
2018,2,26,12,30,0.0,90.0,3.5,10.1,90.0,69.47,53.28
2018,2,26,12,45,2.0,117.5,3.55,10.2,119.0,91.81,72.07
2018,2,26,13,0,4.0,145.0,3.6,10.3,148.0,114.67,91.22
2018,2,26,13,15,4.0,137.5,3.7,10.35,140.5,109.26,86.75
2018,2,26,13,30,4.0,130.0,3.8,10.4,133.0,103.72,82.23
2018,2,26,13,45,5.5,137.5,3.9,10.45,141.0,111.27,88.71
2018,2,26,14,0,7.0,145.0,4.0,10.5,149.0,119.17,95.51
2018,2,26,14,15,19.5,174.0,4.0,10.4,185.5,154.45,125.64
2018,2,26,14,30,32.0,203.0,4.0,10.3,222.0,206.68,169.75
2018,2,26,14,45,146.0,202.0,4.05,10.2,279.0,322.16,268.98
2018,2,26,15,0,260.0,201.0,4.1,10.1,336.0,445.85,372.91
2018,2,26,15,15,315.0,182.5,4.1,10.1,332.5,483.77,405.75
2018,2,26,15,30,370.0,164.0,4.1,10.1,329.0,521.29,438.58
2018,2,26,15,45,495.0,129.0,3.9,9.7,324.5,621.76,522.6
2018,2,26,16,0,620.0,94.0,3.7,9.3,320.0,708.02,591.1
2018,2,26,16,15,562.0,87.0,3.3,8.9,269.5,652.22,546.89
2018,2,26,16,30,504.0,80.0,2.9,8.5,219.0,593.35,499.73
2018,2,26,16,45,452.0,69.5,2.55,8.05,175.0,533.66,450.18
2018,2,26,17,0,400.0,59.0,2.2,7.6,131.0,470.73,395.42
2018,2,26,17,15,313.0,46.5,2.05,7.3,92.0,380.28,314.93
2018,2,26,17,30,226.0,34.0,1.9,7.0,53.0,290.68,206.62
2018,2,26,17,45,122.0,19.0,1.7,6.75,28.5,115.11,0.0
2018,2,26,18,0,18.0,4.0,1.5,6.5,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,1.45,6.35,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,6,45,0.0,6.5,1.55,5.0,6.5,5.11,0.0
2018,2,27,7,0,0.0,13.0,1.8,5.4,13.0,9.89,0.0
2018,2,27,7,15,0.0,28.0,1.95,5.7,28.0,21.37,13.02
2018,2,27,7,30,0.0,43.0,2.1,6.0,43.0,32.45,23.75
2018,2,27,7,45,5.5,59.0,2.25,6.35,60.5,44.18,34.81
2018,2,27,8,0,11.0,75.0,2.4,6.7,78.0,55.83,45.65
2018,2,27,8,15,59.5,87.5,2.4,7.2,108.0,64.77,53.78
2018,2,27,8,30,108.0,100.0,2.4,7.7,138.0,72.61,60.74
2018,2,27,8,45,286.0,120.5,2.45,8.2,239.5,85.35,71.98
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,97.62,82.62
2018,2,27,9,15,555.5,137.5,2.5,9.25,401.0,96.55,81.25
2018,2,27,9,30,647.0,134.0,2.5,9.8,461.0,96.56,80.86
2018,2,27,9,45,776.0,109.0,2.55,10.35,530.5,81.96,67.59
2018,2,27,10,0,905.0,84.0,2.6,10.9,600.0,82.36,67.65
2018,2,27,10,15,919.5,84.5,2.65,11.35,634.0,83.32,68.23
2018,2,27,10,30,934.0,85.0,2.7,11.8,668.0,84.22,68.77
2018,2,27,10,45,944.0,85.5,2.75,12.25,694.5,134.6,78.21
2018,2,27,11,0,954.0,86.0,2.8,12.7,721.0,196.7,116.25
2018,2,27,11,15,960.5,86.5,2.85,12.95,739.5,258.57,166.02
2018,2,27,11,30,967.0,87.0,2.9,13.2,758.0,320.24,220.64
2018,2,27,11,45,971.5,87.5,3.0,13.5,769.0,380.83,275.93
2018,2,27,12,0,976.0,88.0,3.1,13.8,780.0,440.49,330.17
2018,2,27,12,15,975.5,88.0,3.1,13.95,780.5,496.43,380.53
2018,2,27,12,30,975.0,88.0,3.1,14.1,781.0,550.39,427.96
2018,2,27,12,45,971.5,89.0,3.15,14.25,773.5,601.45,471.92
2018,2,27,13,0,968.0,90.0,3.2,14.4,766.0,649.88,512.67
2018,2,27,13,15,963.0,89.5,3.2,14.4,750.0,693.18,548.7
2018,2,27,13,30,958.0,89.0,3.2,14.4,734.0,733.3,581.57
2018,2,27,13,45,950.0,88.0,3.15,14.45,709.5,767.49,609.11
2018,2,27,14,0,942.0,87.0,3.1,14.5,685.0,798.03,632.2
2018,2,27,14,15,931.5,86.0,3.05,14.35,654.0,822.91,651.14
2018,2,27,14,30,921.0,85.0,3.0,14.2,623.0,843.88,667.4
2018,2,27,14,45,905.5,83.5,2.95,14.1,585.0,856.25,677.49
2018,2,27,15,0,890.0,82.0,2.9,14.0,547.0,873.68,691.43
2018,2,27,15,15,869.5,79.5,2.9,14.0,503.0,872.67,692.3
2018,2,27,15,30,849.0,77.0,2.9,14.0,459.0,867.4,690.31
2018,2,27,15,45,821.0,73.5,2.6,13.45,410.5,850.12,678.74
2018,2,27,16,0,793.0,70.0,2.3,12.9,362.0,828.8,663.83
2018,2,27,16,15,751.5,65.0,2.0,11.95,310.5,789.73,636.07
2018,2,27,16,30,710.0,60.0,1.7,11.0,259.0,747.13,604.32
2018,2,27,16,45,632.0,55.0,1.4,10.05,205.5,678.02,550.55
2018,2,27,17,0,554.0,50.0,1.1,9.1,152.0,599.77,486.75
2018,2,27,17,15,418.5,41.5,1.1,8.6,104.5,466.36,377.47
2018,2,27,17,30,283.0,33.0,1.1,8.1,57.0,332.48,240.78
2018,2,27,17,45,151.0,18.5,1.1,7.65,30.5,138.93,0.0
2018,2,27,18,0,19.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,2,27,18,15,9.5,2.0,1.1,7.1,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.65,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,2,28,6,45,50.0,13.5,1.0,5.75,16.0,10.62,0.0
2018,2,28,7,0,83.0,24.0,1.1,6.3,30.0,18.06,3.97
2018,2,28,7,15,212.0,39.5,1.2,7.1,71.0,29.74,20.38
2018,2,28,7,30,341.0,55.0,1.3,7.9,112.0,41.56,31.8
2018,2,28,7,45,398.0,65.0,1.45,8.75,153.0,49.07,38.94
2018,2,28,8,0,455.0,75.0,1.6,9.6,194.0,58.97,47.98
2018,2,28,8,15,420.0,97.5,1.55,10.3,225.0,70.88,58.62
2018,2,28,8,30,385.0,120.0,1.5,11.0,256.0,84.46,70.52
2018,2,28,8,45,472.0,122.0,1.45,11.7,312.0,86.53,71.99
2018,2,28,9,0,559.0,124.0,1.4,12.4,368.0,90.97,75.52
2018,2,28,9,15,550.0,141.5,1.45,12.9,401.5,98.77,81.99
2018,2,28,9,30,541.0,159.0,1.5,13.4,435.0,108.27,89.85
2018,2,28,9,45,487.0,187.5,1.55,13.9,450.0,122.65,101.85
2018,2,28,10,0,433.0,216.0,1.6,14.4,465.0,136.24,113.04
2018,2,28,10,15,461.5,220.0,1.7,14.75,498.5,137.75,113.92
2018,2,28,10,30,490.0,224.0,1.8,15.1,532.0,139.35,114.93
2018,2,28,10,45,509.5,227.0,1.9,15.45,558.0,175.58,122.78
2018,2,28,11,0,529.0,230.0,2.0,15.8,584.0,219.42,150.65
2018,2,28,11,15,506.0,245.5,2.1,16.0,591.0,264.61,187.43
2018,2,28,11,30,483.0,261.0,2.2,16.2,598.0,307.38,224.61
2018,2,28,11,45,464.0,272.5,2.3,16.4,600.0,346.31,259.03
2018,2,28,12,0,445.0,284.0,2.4,16.6,602.0,382.99,291.27
2018,2,28,12,15,473.0,271.5,2.45,16.6,609.5,420.48,323.14
2018,2,28,12,30,501.0,259.0,2.5,16.6,617.0,459.21,355.79
2018,2,28,12,45,662.0,196.5,2.55,16.65,664.5,533.59,415.22
2018,2,28,13,0,823.0,134.0,2.6,16.7,712.0,611.95,477.76
2018,2,28,13,15,656.0,186.0,2.65,16.65,640.5,598.62,469.5
2018,2,28,13,30,489.0,238.0,2.7,16.6,569.0,562.7,443.47
2018,2,28,13,45,635.5,183.5,2.7,16.5,599.0,650.37,513.24
2018,2,28,14,0,782.0,129.0,2.7,16.4,629.0,732.31,577.64
2018,2,28,14,15,749.5,131.5,2.7,16.2,592.5,744.85,588.26
2018,2,28,14,30,717.0,134.0,2.7,16.0,556.0,748.99,592.99
2018,2,28,14,45,728.0,119.0,2.7,15.8,524.5,765.46,606.71
2018,2,28,15,0,739.0,104.0,2.7,15.6,493.0,778.36,617.86
2018,2,28,15,15,566.5,131.0,2.7,15.6,415.0,677.06,544.47
2018,2,28,15,30,394.0,158.0,2.7,15.6,337.0,559.22,454.57
2018,2,28,15,45,290.0,153.5,2.55,14.95,277.5,449.82,370.53
2018,2,28,16,0,186.0,149.0,2.4,14.3,218.0,340.46,283.01
2018,2,28,16,15,157.0,130.0,2.15,13.7,182.5,298.27,249.4
2018,2,28,16,30,128.0,111.0,1.9,13.1,147.0,255.04,213.7
2018,2,28,16,45,112.0,91.0,1.65,12.45,118.0,221.03,185.09
2018,2,28,17,0,96.0,71.0,1.4,11.8,89.0,186.04,154.58
2018,2,28,17,15,59.5,51.5,1.3,11.45,61.5,133.12,107.31
2018,2,28,17,30,23.0,32.0,1.2,11.1,34.0,63.61,43.27
2018,2,28,17,45,19.0,18.0,1.1,10.75,19.0,29.86,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,2.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,1,6,30,4.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,4.0,2.0,3.95,11.45,2.0,1.57,0.0
2018,3,1,7,0,4.0,4.0,4.1,11.6,4.0,3.13,0.0
2018,3,1,7,15,4.5,8.0,4.3,11.8,8.5,6.28,0.0
2018,3,1,7,30,5.0,12.0,4.5,12.0,13.0,9.44,2.75
2018,3,1,7,45,6.0,20.5,4.7,12.2,22.0,16.16,8.89
2018,3,1,8,0,7.0,29.0,4.9,12.4,31.0,22.91,15.04
2018,3,1,8,15,3.5,47.0,5.15,12.6,48.0,35.98,26.82
2018,3,1,8,30,0.0,65.0,5.4,12.8,65.0,49.83,39.19
2018,3,1,8,45,5.0,81.0,5.65,13.0,83.0,61.93,49.85
2018,3,1,9,0,10.0,97.0,5.9,13.2,101.0,73.61,60.03
2018,3,1,9,15,20.0,132.5,6.0,13.3,142.0,95.36,79.03
2018,3,1,9,30,30.0,168.0,6.1,13.4,183.0,117.45,98.12
2018,3,1,9,45,57.0,200.5,6.25,13.5,232.5,137.18,115.0
2018,3,1,10,0,84.0,233.0,6.4,13.6,282.0,156.1,131.05
2018,3,1,10,15,201.0,248.5,6.45,13.65,373.5,160.66,134.67
2018,3,1,10,30,318.0,264.0,6.5,13.7,465.0,162.8,136.24
2018,3,1,10,45,269.0,289.5,6.6,13.75,464.0,197.61,149.66
2018,3,1,11,0,220.0,315.0,6.7,13.8,463.0,235.84,179.74
2018,3,1,11,15,270.0,313.5,6.7,13.8,500.0,262.26,199.08
2018,3,1,11,30,320.0,312.0,6.7,13.8,537.0,300.01,229.41
2018,3,1,11,45,236.0,314.5,6.7,13.8,481.5,302.39,236.25
2018,3,1,12,0,152.0,317.0,6.7,13.8,426.0,294.13,233.17
2018,3,1,12,15,125.0,290.0,6.7,13.85,380.0,278.68,222.32
2018,3,1,12,30,98.0,263.0,6.7,13.9,334.0,258.02,206.73
2018,3,1,12,45,50.0,212.0,6.65,13.95,248.0,195.27,156.28
2018,3,1,13,0,2.0,161.0,6.6,14.0,162.0,126.12,99.36
2018,3,1,13,15,15.5,168.0,6.45,14.0,178.5,140.79,111.83
2018,3,1,13,30,29.0,175.0,6.3,14.0,195.0,163.92,131.36
2018,3,1,13,45,30.5,171.5,6.2,14.0,192.0,164.97,132.52
2018,3,1,14,0,32.0,168.0,6.1,14.0,189.0,166.01,133.72
2018,3,1,14,15,16.0,123.0,6.0,14.0,133.5,115.77,91.96
2018,3,1,14,30,0.0,78.0,5.9,14.0,78.0,60.01,44.99
2018,3,1,14,45,0.5,85.0,5.85,13.95,85.5,65.83,50.04
2018,3,1,15,0,1.0,92.0,5.8,13.9,93.0,71.91,55.33
2018,3,1,15,15,9.5,101.5,5.8,13.9,106.0,87.82,69.28
2018,3,1,15,30,18.0,111.0,5.8,13.9,119.0,114.87,92.69
2018,3,1,15,45,16.5,98.5,5.55,13.8,105.5,102.85,82.75
2018,3,1,16,0,15.0,86.0,5.3,13.7,92.0,81.79,65.05
2018,3,1,16,15,25.0,77.0,5.15,13.55,85.0,92.16,74.54
2018,3,1,16,30,35.0,68.0,5.0,13.4,78.0,93.81,76.45
2018,3,1,16,45,33.0,57.0,4.85,13.3,65.0,82.17,66.26
2018,3,1,17,0,31.0,46.0,4.7,13.2,52.0,70.42,55.67
2018,3,1,17,15,16.5,31.5,4.55,13.15,34.5,42.42,30.58
2018,3,1,17,30,2.0,17.0,4.4,13.1,17.0,14.64,5.66
2018,3,1,17,45,3.5,9.5,4.25,13.05,9.5,10.38,0.0
2018,3,1,18,0,5.0,2.0,4.1,13.0,2.0,1.57,0.0
2018,3,1,18,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.4,9.1,5.0,3.93,0.0
2018,3,2,7,0,0.0,10.0,1.6,9.4,10.0,7.59,0.0
2018,3,2,7,15,0.0,17.5,1.8,9.6,17.5,13.3,6.02
2018,3,2,7,30,0.0,25.0,2.0,9.8,25.0,19.04,11.48
2018,3,2,7,45,0.0,36.0,2.2,9.95,36.0,27.47,19.3
2018,3,2,8,0,0.0,47.0,2.4,10.1,47.0,35.94,27.08
2018,3,2,8,15,1.0,74.0,2.55,10.3,74.5,56.07,45.3
2018,3,2,8,30,2.0,101.0,2.7,10.5,102.0,75.02,62.23
2018,3,2,8,45,8.0,128.5,2.9,10.75,132.0,93.9,78.84
2018,3,2,9,0,14.0,156.0,3.1,11.0,162.0,112.37,94.88
2018,3,2,9,15,38.5,186.5,3.3,11.2,206.0,127.22,107.58
2018,3,2,9,30,63.0,217.0,3.5,11.4,250.0,145.18,122.87
2018,3,2,9,45,160.0,234.0,3.65,11.65,325.5,151.53,127.94
2018,3,2,10,0,257.0,251.0,3.8,11.9,401.0,155.81,131.23
2018,3,2,10,15,266.0,265.5,3.95,12.0,428.5,162.71,136.86
2018,3,2,10,30,275.0,280.0,4.1,12.1,456.0,169.43,142.35
2018,3,2,10,45,322.0,279.5,4.2,12.25,493.0,198.13,148.31
2018,3,2,11,0,369.0,279.0,4.3,12.4,530.0,232.99,171.03
2018,3,2,11,15,446.5,265.0,4.4,12.5,576.0,267.85,196.29
2018,3,2,11,30,524.0,251.0,4.5,12.6,622.0,315.52,234.71
2018,3,2,11,45,377.0,287.0,4.55,12.65,555.5,331.15,255.37
2018,3,2,12,0,230.0,323.0,4.6,12.7,489.0,328.79,259.24
2018,3,2,12,15,209.0,330.5,4.65,12.75,481.5,345.15,274.33
2018,3,2,12,30,188.0,338.0,4.7,12.8,474.0,359.3,287.12
2018,3,2,12,45,189.5,330.5,4.75,12.8,466.5,371.8,298.39
2018,3,2,13,0,191.0,323.0,4.8,12.8,459.0,383.48,308.94
2018,3,2,13,15,113.5,289.0,4.8,12.75,369.5,321.6,259.92
2018,3,2,13,30,36.0,255.0,4.8,12.7,280.0,238.22,192.18
2018,3,2,13,45,34.5,242.5,4.8,12.65,265.5,231.32,187.12
2018,3,2,14,0,33.0,230.0,4.8,12.6,251.0,223.75,181.37
2018,3,2,14,15,20.0,198.0,4.75,12.45,210.5,175.79,142.13
2018,3,2,14,30,7.0,166.0,4.7,12.3,170.0,139.15,111.77
2018,3,2,14,45,4.0,139.5,4.7,12.15,142.0,114.63,91.54
2018,3,2,15,0,1.0,113.0,4.7,12.0,114.0,89.78,70.81
2018,3,2,15,15,0.5,88.0,4.7,12.0,88.5,68.31,52.79
2018,3,2,15,30,0.0,63.0,4.7,12.0,63.0,48.31,35.85
2018,3,2,15,45,0.0,49.5,4.4,11.6,49.5,37.88,27.06
2018,3,2,16,0,0.0,36.0,4.1,11.2,36.0,27.48,18.2
2018,3,2,16,15,0.0,33.0,3.75,10.85,33.0,25.17,16.27
2018,3,2,16,30,0.0,30.0,3.4,10.5,30.0,22.86,14.29
2018,3,2,16,45,0.0,27.5,3.05,10.2,27.5,20.94,12.59
2018,3,2,17,0,0.0,25.0,2.7,9.9,25.0,19.03,10.82
2018,3,2,17,15,0.0,18.0,2.6,9.75,18.0,13.68,5.99
2018,3,2,17,30,0.0,11.0,2.5,9.6,11.0,8.34,0.94
2018,3,2,17,45,0.0,6.0,2.4,9.4,6.0,4.54,0.0
2018,3,2,18,0,0.0,1.0,2.3,9.2,1.0,0.79,0.0
2018,3,2,18,15,0.0,0.5,2.4,9.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,6.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,3,3,6,45,99.5,18.5,1.2,7.3,26.0,14.56,0.0
2018,3,3,7,0,192.0,35.0,1.3,7.7,50.0,26.32,13.91
2018,3,3,7,15,322.0,47.0,1.35,7.95,95.0,35.68,25.91
2018,3,3,7,30,452.0,59.0,1.4,8.2,140.0,48.16,37.86
2018,3,3,7,45,530.5,66.5,1.5,8.45,191.0,53.84,43.39
2018,3,3,8,0,609.0,74.0,1.6,8.7,242.0,59.65,48.8
2018,3,3,8,15,599.5,85.0,1.6,8.95,277.5,66.93,55.36
2018,3,3,8,30,590.0,96.0,1.6,9.2,313.0,73.8,61.4
2018,3,3,8,45,433.0,125.5,1.55,9.45,296.0,87.84,73.75
2018,3,3,9,0,276.0,155.0,1.5,9.7,279.0,105.59,89.2
2018,3,3,9,15,436.5,146.0,1.55,10.0,365.0,98.83,82.85
2018,3,3,9,30,597.0,137.0,1.6,10.3,451.0,96.55,80.52
2018,3,3,9,45,663.5,135.0,1.6,10.55,507.5,95.21,79.07
2018,3,3,10,0,730.0,133.0,1.6,10.8,564.0,94.26,77.97
2018,3,3,10,15,652.5,132.5,1.7,11.05,533.0,90.77,74.68
2018,3,3,10,30,575.0,132.0,1.8,11.3,502.0,88.08,72.13
2018,3,3,10,45,304.0,112.5,1.9,11.55,309.0,95.9,64.42
2018,3,3,11,0,33.0,93.0,2.0,11.8,116.0,75.23,56.31
2018,3,3,11,15,192.0,145.0,2.1,11.85,281.5,142.3,105.15
2018,3,3,11,30,351.0,197.0,2.2,11.9,447.0,235.0,176.12
2018,3,3,11,45,568.0,161.0,2.3,12.0,571.5,309.77,233.03
2018,3,3,12,0,785.0,125.0,2.4,12.1,696.0,407.63,310.78
2018,3,3,12,15,428.5,125.5,2.5,12.1,437.0,297.4,234.0
2018,3,3,12,30,72.0,126.0,2.6,12.1,178.0,138.58,109.75
2018,3,3,12,45,110.5,203.5,2.7,12.1,283.0,228.42,183.88
2018,3,3,13,0,149.0,281.0,2.8,12.1,388.0,324.78,261.55
2018,3,3,13,15,204.5,278.5,2.85,12.0,422.0,370.94,299.5
2018,3,3,13,30,260.0,276.0,2.9,11.9,456.0,433.66,350.5
2018,3,3,13,45,362.5,259.0,2.95,11.8,500.5,509.61,412.46
2018,3,3,14,0,465.0,242.0,3.0,11.7,545.0,607.2,490.05
2018,3,3,14,15,590.5,191.5,3.0,11.5,558.0,679.81,549.2
2018,3,3,14,30,716.0,141.0,3.0,11.3,571.0,763.33,615.71
2018,3,3,14,45,589.0,152.5,3.0,11.1,492.0,692.32,562.75
2018,3,3,15,0,462.0,164.0,3.0,10.9,413.0,604.22,496.19
2018,3,3,15,15,501.5,151.0,3.0,10.9,401.5,638.41,525.73
2018,3,3,15,30,541.0,138.0,3.0,10.9,390.0,671.12,552.9
2018,3,3,15,45,454.5,132.0,2.9,10.4,328.5,596.8,496.51
2018,3,3,16,0,368.0,126.0,2.8,9.9,267.0,519.18,436.13
2018,3,3,16,15,325.5,111.0,2.55,9.55,223.0,467.98,395.78
2018,3,3,16,30,283.0,96.0,2.3,9.2,179.0,391.93,334.37
2018,3,3,16,45,172.0,79.5,2.0,8.8,127.0,274.07,234.03
2018,3,3,17,0,61.0,63.0,1.7,8.4,75.0,138.33,115.57
2018,3,3,17,15,30.5,44.5,1.6,8.1,50.5,74.9,59.51
2018,3,3,17,30,0.0,26.0,1.5,7.8,26.0,20.66,10.98
2018,3,3,17,45,7.0,15.5,1.35,7.5,15.5,21.06,0.0
2018,3,3,18,0,14.0,5.0,1.2,7.2,5.0,15.32,0.0
2018,3,3,18,15,7.0,2.5,1.15,7.0,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
