Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,942.97,686.01
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,952.56,695.11
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,958.0,701.92
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,954.91,701.65
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,947.71,698.97
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,927.09,691.25
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,902.57,680.69
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,871.81,663.45
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,831.01,638.77
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,764.75,595.3
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,696.54,548.55
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,569.23,455.42
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,438.99,355.01
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,364.16,292.45
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,294.82,216.76
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,114.23,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,8.65,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,19.57,9.35
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,30.63,21.07
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,39.36,29.31
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,48.04,37.27
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,69.39,56.19
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,90.24,74.3
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,104.36,86.17
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,116.58,96.2
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,124.3,102.19
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,131.97,108.06
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,126.75,103.01
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,126.22,101.98
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,122.41,98.31
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,116.98,93.35
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,149.89,120.15
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,201.08,161.26
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,208.97,150.03
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,240.53,164.29
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,282.76,194.53
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,330.28,231.68
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,354.85,258.41
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,366.37,272.81
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,396.5,297.02
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,425.47,319.62
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,482.56,362.62
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,551.39,413.86
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,597.63,447.86
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,645.38,482.58
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,687.92,514.88
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,730.26,546.98
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,697.77,524.61
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,640.59,484.98
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,599.44,456.83
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,532.52,409.33
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,489.61,379.68
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,443.31,346.6
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,639.28,498.01
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,800.99,617.72
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,714.0,557.08
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,634.54,500.82
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,433.48,348.9
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,213.29,172.91
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,257.16,210.85
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,280.32,230.94
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,241.11,198.74
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,201.47,165.22
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,151.08,121.15
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,100.11,72.38
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,54.87,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.15,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,5.49,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,7.58,1.0
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,19.71,11.95
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,31.38,22.49
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,60.65,48.54
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,88.15,72.54
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,92.52,75.93
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,99.48,81.48
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,113.78,93.35
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,127.64,104.64
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,153.38,125.69
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,170.11,138.83
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,187.52,152.26
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,196.85,158.93
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,196.15,157.51
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,205.61,164.32
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,217.75,155.87
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,248.45,170.92
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,287.0,196.79
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,333.33,231.3
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,376.97,269.45
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,414.92,302.39
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,466.06,342.34
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,523.16,387.02
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,494.17,369.97
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,433.18,326.72
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,402.97,305.89
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,355.75,271.27
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,370.43,283.52
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,385.8,296.12
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,413.9,318.85
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,461.68,356.12
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,439.81,340.45
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,394.95,307.71
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,428.15,334.87
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,440.6,346.33
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,425.86,336.32
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,409.74,325.33
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,389.55,311.69
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,367.97,296.79
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,339.58,275.75
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,309.91,253.31
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,296.84,244.22
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,282.34,233.44
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,242.4,200.54
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,201.62,165.86
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,151.69,121.95
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,101.24,74.12
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,56.93,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,11.25,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,3.78,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,7.2,0.76
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,10.63,3.88
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,24.78,16.57
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,39.01,29.2
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,70.89,57.2
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,100.25,82.49
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,123.04,101.72
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,138.61,114.53
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,148.7,122.59
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,158.55,130.41
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,160.42,131.48
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,172.54,141.14
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,176.66,144.13
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,180.66,147.06
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,190.55,147.42
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,200.8,154.82
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,181.69,139.67
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,160.23,122.77
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,197.21,151.54
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,235.53,181.05
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,236.3,181.53
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,236.75,181.85
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,221.45,170.25
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,205.12,157.8
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,225.79,174.18
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,247.43,191.23
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,254.76,197.19
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,262.41,203.49
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,244.91,190.24
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,226.64,176.38
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,198.06,154.2
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,168.66,131.15
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,164.08,127.94
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,159.52,124.72
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,186.15,147.06
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,198.79,158.23
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,192.8,154.15
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,186.64,149.95
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,195.56,158.86
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,223.69,183.18
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,245.91,202.36
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,270.03,222.67
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,166.72,136.18
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,71.96,54.9
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,46.58,33.07
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,19.1,9.25
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,11.56,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,4.01,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.18,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.27,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,4.96,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,7.41,0.8
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,9.07,2.39
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,10.63,3.84
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,18.28,10.69
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,25.95,17.52
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,49.89,38.68
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,72.89,58.75
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,106.23,87.39
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,134.8,111.42
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,132.66,109.03
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,135.32,110.8
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,142.05,116.01
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,148.34,120.82
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,154.42,125.42
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,160.02,129.62
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,219.05,159.74
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,269.43,199.17
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,295.06,215.35
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,341.55,249.77
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,381.14,281.1
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,434.85,324.23
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,477.67,360.33
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,518.64,394.1
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,582.74,444.96
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,655.47,502.02
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,700.65,537.57
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,744.11,571.46
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,774.14,594.89
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,800.31,615.29
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,820.96,631.57
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,837.71,644.98
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,868.18,668.72
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,895.31,689.23
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,898.01,693.0
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,896.69,694.3
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,909.02,704.81
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,917.94,713.0
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,912.43,712.39
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,903.38,709.43
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,864.99,684.47
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,823.4,656.82
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,763.72,615.1
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,701.74,570.07
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,605.99,496.49
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,519.24,426.67
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,397.57,325.55
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,282.78,219.81
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,149.3,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,19.28,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,9.44,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,17.86,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,30.4,19.99
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,42.82,32.28
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,51.27,40.37
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,62.81,50.94
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,68.37,55.9
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,73.93,60.68
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,76.66,62.81
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,79.44,64.92
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,81.95,66.78
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,84.42,68.59
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,92.93,75.6
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,94.26,76.36
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,93.89,75.7
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,93.58,75.11
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,92.91,74.26
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,105.34,84.52
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,165.15,97.08
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,225.77,136.91
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,286.44,185.97
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,347.2,238.75
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,407.15,291.9
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,466.53,343.96
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,523.29,392.94
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,578.71,439.49
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,631.25,482.85
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,681.84,523.6
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,728.78,560.46
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,773.17,594.63
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,812.64,624.9
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,848.92,650.87
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,879.76,672.89
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,907.0,692.47
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,927.42,707.57
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,956.31,728.69
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,965.03,735.96
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,969.58,740.7
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,964.91,739.33
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,956.13,735.32
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,936.48,724.94
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,920.76,717.36
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,882.28,692.39
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,840.71,664.83
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,781.74,623.71
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,720.68,579.61
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,624.17,506.97
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,524.56,428.49
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,412.05,335.73
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,305.6,238.86
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,176.33,3.72
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,29.05,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,8.26,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,15.88,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,28.6,18.65
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,40.86,30.42
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,56.08,44.28
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,70.39,57.06
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,84.63,69.48
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,97.75,80.62
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,114.56,94.72
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,127.37,105.12
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,139.16,114.44
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,144.86,118.5
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,143.46,116.6
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,134.59,108.55
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,122.6,98.02
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,109.48,86.65
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,132.92,105.59
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,159.55,126.75
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,186.19,118.42
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,229.46,140.31
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,290.24,185.73
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,348.57,232.38
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,409.27,283.07
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,466.54,330.4
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,522.42,375.58
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,577.22,418.54
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,628.8,458.31
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,678.7,495.8
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,725.89,530.5
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,770.81,562.9
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,802.43,585.28
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,840.99,611.1
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,829.16,602.61
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,800.33,582.72
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,816.24,595.57
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,828.87,605.89
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,778.46,572.86
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,731.34,541.76
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,822.89,608.16
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,901.26,660.7
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,838.18,620.32
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,758.96,569.62
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,660.38,503.79
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,536.33,416.36
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,477.51,375.44
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,417.95,331.84
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,352.78,282.62
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,287.85,231.22
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,207.78,165.02
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,111.88,83.51
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,65.34,6.89
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,12.04,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,9.05,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,17.24,1.29
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,30.31,19.95
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,43.24,32.12
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,55.94,43.7
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,68.42,54.84
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,82.62,67.2
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,96.2,78.77
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,108.21,88.76
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,119.85,98.29
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,130.51,106.78
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,140.75,114.81
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,151.47,123.16
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,161.65,130.98
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,164.97,133.17
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,158.57,127.4
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,158.68,127.04
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,165.72,122.1
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,205.14,136.94
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,248.9,164.03
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,293.27,195.89
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,351.56,241.69
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,403.83,288.19
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,454.51,331.92
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,500.97,370.61
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,544.38,405.86
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,601.02,450.14
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,660.62,496.19
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,699.16,525.55
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,733.83,551.6
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,762.14,572.94
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,786.67,591.35
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,797.95,600.45
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,804.34,606.14
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,771.36,584.01
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,738.26,561.41
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,710.94,543.68
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,658.31,507.89
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,549.28,427.34
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,412.42,323.52
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,335.9,266.55
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,281.25,224.51
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,292.17,235.95
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,323.82,263.47
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,236.68,193.46
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,170.84,138.96
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,141.45,114.47
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,112.0,89.22
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,69.22,52.49
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,38.09,25.03
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,24.39,1.93
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,10.42,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,6.29,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,11.02,0.27
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,16.78,8.86
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,22.88,14.76
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,40.15,30.51
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,55.36,44.29
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,74.72,61.54
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,95.13,79.39
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,97.02,80.68
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,101.0,83.77
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,103.47,85.47
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,106.68,87.78
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,115.89,95.24
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,123.86,101.54
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,127.37,103.98
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,130.11,105.76
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,135.96,110.14
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,153.67,112.09
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,202.43,134.49
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,254.48,170.56
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,306.77,215.81
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,347.29,252.7
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,394.99,291.11
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,447.99,334.09
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,481.59,363.56
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,511.13,389.07
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,509.06,389.98
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,498.07,382.98
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,539.3,416.19
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,582.64,451.02
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,609.19,472.82
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,635.13,494.29
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,604.48,471.98
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,549.94,431.68
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,595.4,468.7
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,622.18,491.72
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,661.5,525.05
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,723.4,574.61
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,766.5,610.17
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,816.8,650.18
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,693.66,559.04
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,553.95,452.28
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,514.28,423.54
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,472.74,392.41
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,478.77,400.27
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,506.1,423.78
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,467.6,392.61
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,427.69,358.64
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,317.14,263.58
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,190.89,152.54
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,113.51,41.58
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,17.7,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,13.38,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,23.62,9.27
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,35.23,25.14
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,46.59,36.15
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,54.32,43.54
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,64.93,53.26
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,69.68,57.48
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,74.44,61.57
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,77.17,63.73
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,79.92,65.85
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,83.0,68.25
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,85.97,70.53
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,95.1,78.22
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,96.86,79.42
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,100.61,82.35
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,104.06,85.02
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,123.6,101.51
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,163.31,121.48
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,201.64,136.22
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,248.77,167.51
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,300.7,209.15
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,357.43,257.44
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,390.85,293.7
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,407.43,313.55
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,479.02,370.5
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,567.59,441.21
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,628.1,491.0
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,692.62,543.25
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,732.56,575.59
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,768.31,604.18
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,809.14,636.77
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,847.46,667.15
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,875.63,689.08
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,900.17,707.98
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,926.49,728.73
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,940.87,741.04
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,947.43,747.96
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,949.97,752.23
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,940.79,747.42
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,927.57,739.85
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,905.78,727.16
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,880.3,711.68
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,837.09,681.68
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,790.82,648.88
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,730.43,604.57
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,661.9,552.43
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,570.3,479.16
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,480.38,404.58
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,382.02,319.76
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,288.18,233.6
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,163.5,75.32
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,29.85,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,13.77,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,24.71,11.59
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,35.66,25.7
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,46.69,36.31
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,57.08,46.0
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,64.12,52.39
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,68.9,56.53
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,73.68,60.51
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,76.75,62.87
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,79.8,65.15
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,82.24,66.92
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,84.61,68.6
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,93.66,76.04
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,95.48,77.2
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,95.33,76.72
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,95.21,76.3
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,93.9,74.88
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,121.74,79.73
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,181.75,106.59
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,242.48,149.55
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,303.0,199.71
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,363.46,252.47
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,422.88,304.97
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,481.73,356.23
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,538.05,404.2
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,593.02,449.68
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,645.53,492.26
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,696.1,532.21
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,742.43,568.09
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,786.12,601.26
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,828.94,632.86
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,858.82,654.48
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,892.88,678.73
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,923.7,700.72
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,942.99,714.87
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,958.26,726.48
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,965.18,732.86
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,967.93,736.65
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,964.56,736.16
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,965.41,738.81
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,946.1,727.47
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,923.09,713.67
