Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,884.27,687.86
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,842.33,659.42
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,792.59,624.6
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,740.54,586.92
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,661.55,529.26
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,581.94,468.24
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,470.45,379.25
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,368.7,291.7
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,230.76,119.6
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,55.11,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,12.98,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,23.56,11.64
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,35.17,24.93
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,44.84,34.08
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,50.6,39.45
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,56.43,44.64
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,60.85,48.4
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,65.26,52.02
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,68.68,54.67
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,77.94,62.32
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,79.82,63.55
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,81.66,64.75
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,83.93,66.32
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,86.08,67.78
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,86.5,67.83
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,96.48,75.9
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,97.23,76.21
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,120.11,75.04
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,179.84,101.94
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,240.35,144.17
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,300.93,193.33
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,361.61,244.92
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,421.28,295.97
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,480.32,345.49
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,536.98,391.62
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,592.26,435.02
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,644.4,475.05
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,694.47,512.29
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,740.57,545.63
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,783.94,576.17
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,823.5,603.49
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,859.93,627.6
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,890.57,647.78
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,917.63,665.69
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,937.77,680.43
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,954.01,692.91
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,964.45,701.76
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,970.97,708.35
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,980.84,716.43
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,974.12,713.95
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,957.77,708.12
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,937.64,699.75
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,905.94,682.05
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,870.96,661.8
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,827.32,634.87
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,775.08,600.73
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,697.62,547.25
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,619.91,490.42
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,498.5,396.47
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,380.0,298.32
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,246.31,138.66
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,72.28,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,14.16,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,24.03,12.81
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,35.18,25.11
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,46.25,35.54
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,55.24,43.86
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,64.24,51.94
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,71.21,57.96
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,75.42,61.37
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,78.73,63.94
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,82.01,66.41
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,83.72,67.47
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,85.42,68.51
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,91.2,73.02
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,96.49,77.07
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,102.98,82.16
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,108.95,86.79
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,106.9,84.72
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,121.43,75.54
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,182.01,105.21
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,249.31,153.93
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,307.83,202.02
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,366.87,253.0
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,425.51,304.29
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,483.78,354.61
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,539.95,402.18
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,595.0,447.66
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,647.05,490.19
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,697.31,530.46
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,744.91,567.99
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,790.14,603.37
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,829.63,634.04
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,866.03,661.27
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,896.62,684.56
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,923.65,705.57
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,943.45,721.82
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,959.35,735.62
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,980.96,753.67
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,985.81,760.2
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,982.09,759.46
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,974.3,756.07
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,953.97,746.49
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,929.81,734.13
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,898.26,714.55
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,856.65,687.21
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,793.09,642.96
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,727.59,595.69
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,579.96,481.15
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,447.66,374.43
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,350.43,291.73
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,236.26,192.09
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,148.2,89.8
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,30.7,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,16.52,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,27.79,16.54
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,37.99,27.9
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,48.2,37.68
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,56.89,45.82
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,65.41,53.57
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,76.92,63.83
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,87.87,73.39
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,91.14,76.01
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,94.15,78.37
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,86.28,71.11
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,90.66,74.67
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,99.02,81.66
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,107.53,88.73
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,119.05,98.4
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,134.69,111.54
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,99.85,81.33
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,64.94,48.63
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,100.22,77.57
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,135.1,105.83
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,194.23,152.6
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,262.21,206.26
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,317.2,246.59
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,404.02,314.3
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,475.89,372.23
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,558.21,438.94
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,521.18,412.5
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,456.35,362.04
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,492.77,392.5
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,531.51,424.55
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,667.29,532.61
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,807.36,641.59
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,794.06,631.3
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,768.45,612.49
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,797.96,637.44
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,833.55,666.45
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,788.7,633.69
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,747.12,603.1
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,838.4,676.95
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,918.1,737.41
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,887.95,717.51
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,854.15,695.41
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,781.49,642.74
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,696.28,579.28
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,733.17,610.2
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,754.25,627.44
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,695.49,580.49
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,635.67,531.38
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,519.74,434.31
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,406.28,334.21
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,265.82,175.8
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,76.4,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,4.72,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,16.27,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,28.05,17.38
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,39.23,29.22
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,47.98,37.67
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,54.43,43.78
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,60.89,49.66
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,64.81,53.05
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,68.76,56.34
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,72.09,58.99
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,81.59,67.03
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,83.74,68.53
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,85.83,69.97
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,87.04,70.64
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,88.2,71.29
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,88.58,71.3
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,98.56,79.53
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,98.99,79.58
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,131.13,80.81
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,192.25,112.18
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,253.98,157.74
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,315.49,209.34
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,376.89,262.77
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,436.61,315.06
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,495.51,365.67
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,552.85,413.46
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,608.73,458.56
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,661.1,500.17
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,711.44,539.15
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,758.52,574.95
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,802.97,608.13
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,842.6,636.67
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,879.04,662.01
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,909.6,683.06
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,936.52,701.75
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,956.49,716.7
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,985.48,737.9
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,994.23,745.04
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,998.8,749.81
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,994.97,749.07
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,987.04,745.85
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,965.7,736.69
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,948.52,730.28
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,909.76,707.5
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,867.9,682.07
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,810.0,644.11
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,749.94,603.02
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,669.28,543.53
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,587.93,480.65
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,476.08,390.64
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,373.57,302.95
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,245.78,165.96
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,62.5,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.57,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,7.22,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,12.94,5.18
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,20.2,12.39
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,27.49,19.25
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,40.59,31.24
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,53.08,42.48
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,75.29,62.1
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,96.97,80.84
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,114.53,95.66
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,131.59,109.82
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,143.58,119.53
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,155.25,128.87
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,163.13,134.98
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,170.77,140.87
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,181.07,148.84
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,186.84,153.01
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,193.68,158.09
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,217.54,162.1
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,248.8,180.72
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,280.85,204.14
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,315.7,226.42
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,372.71,268.49
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,423.13,311.79
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,466.91,349.06
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,503.17,379.67
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,536.31,407.03
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,556.61,424.34
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,568.08,434.54
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,559.5,429.14
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,544.31,418.31
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,531.04,409.8
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,524.97,406.23
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,547.28,424.61
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,569.61,442.95
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,557.94,435.55
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,544.0,426.59
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,478.54,377.33
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,386.27,306.58
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,441.7,351.95
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,474.25,379.35
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,393.15,316.93
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,286.51,232.67
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,358.14,295.08
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,427.03,354.37
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,555.05,460.98
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,660.59,545.18
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,602.72,499.86
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,544.01,452.62
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,438.78,365.37
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,344.59,283.05
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,233.84,164.45
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,65.81,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,7.08,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,18.27,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,29.09,19.03
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,35.6,26.22
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,42.31,32.76
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,47.6,37.76
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,57.3,46.57
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,61.1,49.81
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,64.89,52.94
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,68.39,55.73
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,71.8,58.39
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,73.93,59.9
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,84.05,68.37
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,86.75,70.29
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,89.25,72.05
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,91.45,73.63
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,93.45,75.06
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,95.4,76.46
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,134.71,81.11
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,194.98,113.94
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,255.98,160.36
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,316.94,212.81
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,378.05,267.5
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,438.05,321.47
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,497.27,373.85
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,554.41,423.52
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,610.14,470.75
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,662.1,513.97
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,711.71,554.35
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,757.47,590.95
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,800.32,624.69
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,839.73,654.47
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,876.01,681.26
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,907.74,704.66
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,935.96,725.65
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,956.43,741.06
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,973.0,753.9
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,982.81,762.52
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,988.63,768.58
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,999.09,777.86
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,992.69,775.36
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,976.33,765.65
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,956.17,753.3
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,921.53,730.16
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,890.91,709.73
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,839.47,674.01
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,785.94,635.72
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,710.28,578.76
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,634.03,518.8
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,525.39,430.48
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,418.75,339.29
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,287.5,206.2
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,92.79,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,7.08,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,18.54,0.0
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,30.3,20.03
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,39.6,29.44
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,51.7,40.69
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,56.84,45.48
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,62.07,50.12
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,65.94,53.35
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,69.82,56.47
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,71.79,57.84
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,79.86,64.48
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,81.34,65.31
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,82.81,66.14
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,83.8,66.55
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,84.75,66.94
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,94.19,74.57
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,94.65,74.6
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,94.15,73.84
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,134.01,77.5
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,194.67,110.7
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,255.91,156.58
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,317.01,207.85
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,378.02,260.8
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,437.32,312.49
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,495.82,362.52
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,552.33,409.73
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,607.37,454.43
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,659.37,495.83
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,709.3,534.63
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,756.24,570.48
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,800.56,603.75
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,839.74,631.5
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,875.7,656.81
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,906.12,678.23
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,932.91,697.28
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,953.17,712.3
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,969.52,724.89
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,979.17,733.17
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,984.87,739.02
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,983.07,739.58
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,990.21,746.47
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,974.62,738.77
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,955.29,728.69
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,923.09,709.31
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,887.66,687.41
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,839.73,655.74
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,797.16,626.94
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,728.22,577.57
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,658.74,525.29
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,559.65,447.31
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,462.97,366.57
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,326.55,234.64
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,129.73,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,7.08,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,17.91,0.26
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,31.23,21.01
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,37.62,27.68
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,43.96,33.7
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,53.14,42.0
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,66.1,53.39
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,78.94,64.38
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,91.67,75.02
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,113.04,92.82
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,128.4,105.13
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,149.8,122.28
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,163.49,132.73
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,124.84,99.9
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,96.51,75.83
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,94.43,73.77
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,95.12,73.98
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,95.07,73.57
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,137.36,78.4
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,196.66,110.86
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,256.65,155.01
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,316.16,203.77
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,375.62,253.87
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,434.05,302.97
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,491.75,350.34
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,547.54,394.62
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,601.96,436.28
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,653.8,474.93
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,703.68,510.92
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,749.58,543.11
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,792.87,572.65
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,830.95,596.81
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,865.82,618.49
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,894.18,636.04
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,918.83,651.27
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,926.27,657.66
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,942.85,670.16
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,951.39,677.68
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,955.99,683.03
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,965.89,690.89
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,971.83,696.38
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,957.87,694.72
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,940.24,690.39
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,908.25,673.27
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,873.07,653.73
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,830.72,628.66
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,779.75,596.56
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,703.59,545.19
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,627.16,490.86
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,515.44,406.72
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,406.67,319.87
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,289.57,209.3
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,113.37,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,6.69,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,8.65,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,19.36,3.14
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,29.71,19.39
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,36.99,26.54
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,44.34,33.31
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,49.12,37.61
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,53.96,41.79
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,62.94,49.38
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,67.38,52.9
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,70.06,54.85
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,72.69,56.73
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,74.78,58.09
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,76.79,59.39
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,87.35,67.77
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,89.57,69.16
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,90.97,70.0
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,92.23,70.75
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,92.77,70.89
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,139.45,77.45
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,200.65,111.51
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,262.45,157.04
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,323.5,206.77
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,384.43,257.69
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,444.39,307.77
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,503.53,356.08
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,560.9,401.47
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,616.86,444.32
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,668.94,484.05
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,718.85,521.31
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,765.38,554.95
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,809.18,586.04
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,848.35,612.62
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,884.32,636.86
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,905.65,651.74
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,935.22,672.15
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,953.58,685.57
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,967.96,696.73
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,989.82,713.04
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,994.81,718.7
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,1005.24,727.11
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,998.54,724.67
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,981.27,717.56
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,960.21,708.05
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,929.4,690.84
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,895.29,671.16
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,853.21,645.52
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,801.91,612.57
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,694.96,539.15
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,588.53,462.68
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,505.39,399.38
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,423.86,332.85
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,294.43,215.61
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,145.48,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,10.23,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,20.77,5.87
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,31.71,21.3
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,42.77,31.7
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,53.42,41.36
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,70.31,56.19
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,87.13,70.63
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,90.15,72.83
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,92.0,73.95
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,88.03,70.07
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,81.99,64.49
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,84.22,65.97
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,93.62,73.41
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,95.92,74.87
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,98.06,76.22
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,97.87,75.74
2018,4,23,9,30,849.0,131.0,2.0,26.3,763.0,97.67,75.28
2018,4,23,9,45,845.0,139.0,2.0,26.65,792.5,100.53,77.35
2018,4,23,10,0,841.0,147.0,2.0,27.0,822.0,150.02,87.52
2018,4,23,10,15,803.5,172.0,2.0,27.3,835.0,214.89,127.99
2018,4,23,10,30,766.0,197.0,2.0,27.6,848.0,269.17,169.92
2018,4,23,10,45,835.5,166.5,1.95,27.9,892.0,327.05,214.36
2018,4,23,11,0,905.0,136.0,1.9,28.2,936.0,388.04,263.04
2018,4,23,11,15,907.5,136.5,1.85,28.35,949.0,445.48,311.02
2018,4,23,11,30,910.0,137.0,1.8,28.5,962.0,502.26,357.34
2018,4,23,11,45,909.5,138.0,1.75,28.65,966.5,557.03,400.76
2018,4,23,12,0,909.0,139.0,1.7,28.8,971.0,610.43,441.7
2018,4,23,12,15,907.5,139.0,1.65,28.85,967.0,660.93,479.44
2018,4,23,12,30,906.0,139.0,1.6,28.9,963.0,709.47,514.63
2018,4,23,12,45,903.0,138.5,1.6,29.0,951.5,754.4,546.69
2018,4,23,13,0,900.0,138.0,1.6,29.1,940.0,796.76,576.29
2018,4,23,13,15,868.0,151.5,1.65,29.05,912.0,836.6,603.69
2018,4,23,13,30,836.0,165.0,1.7,29.0,884.0,862.44,621.29
2018,4,23,13,45,830.5,161.0,1.75,28.95,857.5,890.16,640.26
2018,4,23,14,0,825.0,157.0,1.8,28.9,831.0,914.32,657.0
2018,4,23,14,15,822.0,149.0,1.85,28.7,798.0,933.21,670.94
2018,4,23,14,30,819.0,141.0,1.9,28.5,765.0,948.31,682.68
