Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,831.5,128.0,2.0,28.35,733.5,969.21,698.79
2018,4,23,15,0,844.0,115.0,2.1,28.2,702.0,986.34,712.63
2018,4,23,15,15,828.0,111.5,2.1,28.2,656.5,982.24,711.58
2018,4,23,15,30,812.0,108.0,2.1,28.2,611.0,974.16,708.34
2018,4,23,15,45,793.0,104.5,2.25,27.4,563.0,959.22,704.64
2018,4,23,16,0,774.0,101.0,2.4,26.6,515.0,940.59,698.4
2018,4,23,16,15,748.0,96.0,2.45,25.9,463.5,916.68,687.21
2018,4,23,16,30,722.0,91.0,2.5,25.2,412.0,883.1,669.14
2018,4,23,16,45,683.5,85.0,2.55,24.45,358.0,832.98,639.07
2018,4,23,17,0,645.0,79.0,2.6,23.7,304.0,780.77,606.26
2018,4,23,17,15,587.0,72.0,2.45,22.55,250.0,706.77,555.52
2018,4,23,17,30,529.0,65.0,2.3,21.4,196.0,632.34,501.76
2018,4,23,17,45,444.5,55.5,2.2,20.2,147.5,530.69,424.22
2018,4,23,18,0,360.0,46.0,2.1,19.0,99.0,431.29,343.68
2018,4,23,18,15,238.5,32.5,2.0,18.25,62.0,300.51,225.28
2018,4,23,18,30,117.0,19.0,1.9,17.5,25.0,152.11,0.0
2018,4,23,18,45,58.5,9.5,1.8,16.7,12.5,53.51,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,4,24,5,15,13.5,4.0,0.25,13.45,4.5,0.0,0.0
2018,4,24,5,30,27.0,8.0,0.2,14.0,9.0,6.29,0.0
2018,4,24,5,45,81.5,21.5,0.15,14.6,30.5,16.4,4.7
2018,4,24,6,0,136.0,35.0,0.1,15.2,52.0,26.53,17.17
2018,4,24,6,15,174.5,50.0,0.15,15.75,82.5,37.5,27.4
2018,4,24,6,30,213.0,65.0,0.2,16.3,113.0,48.3,37.21
2018,4,24,6,45,131.0,94.0,0.25,16.85,126.0,67.81,54.4
2018,4,24,7,0,49.0,123.0,0.3,17.4,139.0,86.45,70.46
2018,4,24,7,15,97.5,147.5,0.35,18.1,186.5,100.65,82.29
2018,4,24,7,30,146.0,172.0,0.4,18.8,234.0,116.06,94.91
2018,4,24,7,45,304.5,171.5,0.4,19.5,321.5,115.53,93.82
2018,4,24,8,0,463.0,171.0,0.4,20.2,409.0,113.54,91.57
2018,4,24,8,15,627.0,143.5,0.5,20.85,500.0,99.86,79.62
2018,4,24,8,30,791.0,116.0,0.6,21.5,591.0,92.2,72.81
2018,4,24,8,45,806.0,121.0,0.7,22.2,637.0,94.52,74.36
2018,4,24,9,0,821.0,126.0,0.8,22.9,683.0,96.68,75.74
2018,4,24,9,15,837.5,127.5,0.9,23.35,725.0,96.61,75.36
2018,4,24,9,30,854.0,129.0,1.0,23.8,767.0,96.53,75.0
2018,4,24,9,45,868.0,128.5,1.1,24.3,802.5,95.23,73.65
2018,4,24,10,0,882.0,128.0,1.2,24.8,838.0,154.0,89.22
2018,4,24,10,15,891.0,128.0,1.25,25.25,866.5,211.8,122.58
2018,4,24,10,30,900.0,128.0,1.3,25.7,895.0,270.5,166.4
2018,4,24,10,45,908.0,127.5,1.3,26.15,917.0,329.32,214.43
2018,4,24,11,0,916.0,127.0,1.3,26.6,939.0,388.49,263.75
2018,4,24,11,15,921.0,126.0,1.35,26.85,952.5,446.31,312.05
2018,4,24,11,30,926.0,125.0,1.4,27.1,966.0,503.66,358.89
2018,4,24,11,45,930.0,122.0,1.4,27.4,971.0,558.47,402.26
2018,4,24,12,0,934.0,119.0,1.4,27.7,976.0,612.11,443.34
2018,4,24,12,15,934.5,118.0,1.4,27.85,973.0,663.7,481.89
2018,4,24,12,30,935.0,117.0,1.4,28.0,970.0,713.39,517.97
2018,4,24,12,45,934.5,115.5,1.45,28.1,959.5,759.83,551.48
2018,4,24,13,0,934.0,114.0,1.5,28.2,949.0,803.77,582.64
2018,4,24,13,15,930.0,113.0,1.55,28.2,930.0,842.68,608.57
2018,4,24,13,30,926.0,112.0,1.6,28.2,911.0,878.44,632.38
2018,4,24,13,45,920.0,110.0,1.7,28.2,884.0,908.26,653.0
2018,4,24,14,0,914.0,108.0,1.8,28.2,857.0,934.48,671.47
2018,4,24,14,15,904.5,107.5,1.85,28.05,823.5,955.34,686.52
2018,4,24,14,30,895.0,107.0,1.9,27.9,790.0,972.41,699.37
2018,4,24,14,45,870.0,109.0,2.0,27.7,745.0,973.41,702.93
2018,4,24,15,0,845.0,111.0,2.1,27.5,700.0,983.56,712.69
2018,4,24,15,15,841.0,105.0,2.1,27.5,659.5,988.34,717.4
2018,4,24,15,30,837.0,99.0,2.1,27.5,619.0,989.28,719.89
2018,4,24,15,45,811.0,96.0,2.2,26.85,567.0,967.83,711.01
2018,4,24,16,0,785.0,93.0,2.3,26.2,515.0,942.66,699.7
2018,4,24,16,15,737.0,92.0,2.35,25.55,457.0,894.16,671.94
2018,4,24,16,30,689.0,91.0,2.4,24.9,399.0,850.24,646.66
2018,4,24,16,45,653.5,85.0,2.4,24.25,347.5,803.38,617.97
2018,4,24,17,0,618.0,79.0,2.4,23.6,296.0,754.49,586.68
2018,4,24,17,15,482.5,79.5,2.3,22.45,231.5,615.59,488.2
2018,4,24,17,30,347.0,80.0,2.2,21.3,167.0,473.61,382.3
2018,4,24,17,45,287.5,65.0,2.05,20.15,125.5,394.4,319.82
2018,4,24,18,0,228.0,50.0,1.9,19.0,84.0,317.58,255.28
2018,4,24,18,15,160.5,34.5,1.85,18.2,54.0,236.9,178.89
2018,4,24,18,30,93.0,19.0,1.8,17.4,24.0,133.19,0.0
2018,4,24,18,45,46.5,9.5,1.75,16.6,12.0,44.08,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,15,40.5,7.0,0.9,12.9,8.0,0.0,0.0
2018,4,25,5,30,81.0,14.0,1.0,13.3,16.0,11.02,0.0
2018,4,25,5,45,133.5,23.0,1.05,13.65,36.0,17.47,6.3
2018,4,25,6,0,186.0,32.0,1.1,14.0,56.0,24.28,15.33
2018,4,25,6,15,135.5,42.5,1.15,14.5,64.0,32.16,22.8
2018,4,25,6,30,85.0,53.0,1.2,15.0,72.0,40.43,30.4
2018,4,25,6,45,43.5,73.5,1.25,15.55,83.5,55.09,43.47
2018,4,25,7,0,2.0,94.0,1.3,16.1,95.0,69.72,56.26
2018,4,25,7,15,6.0,117.0,1.3,16.9,119.5,85.82,70.01
2018,4,25,7,30,10.0,140.0,1.3,17.7,144.0,101.73,83.29
2018,4,25,7,45,34.5,158.5,1.3,18.45,176.0,111.1,90.74
2018,4,25,8,0,59.0,177.0,1.3,19.2,208.0,123.3,100.48
2018,4,25,8,15,276.0,186.5,1.3,19.9,351.0,122.39,99.06
2018,4,25,8,30,493.0,196.0,1.3,20.6,494.0,125.23,100.85
2018,4,25,8,45,660.0,156.0,1.25,21.3,586.5,103.79,82.39
2018,4,25,9,0,827.0,116.0,1.2,22.0,679.0,90.55,70.93
2018,4,25,9,15,840.5,118.0,1.25,22.7,720.0,90.91,70.88
2018,4,25,9,30,854.0,120.0,1.3,23.4,761.0,91.22,70.77
2018,4,25,9,45,863.5,122.0,1.3,24.05,795.5,101.5,78.89
2018,4,25,10,0,873.0,124.0,1.3,24.7,830.0,153.57,88.41
2018,4,25,10,15,880.0,125.5,1.35,25.25,857.5,211.17,122.45
2018,4,25,10,30,887.0,127.0,1.4,25.8,885.0,269.48,166.33
2018,4,25,10,45,885.5,132.0,1.45,26.3,904.0,327.98,214.57
2018,4,25,11,0,884.0,137.0,1.5,26.8,923.0,385.91,263.23
2018,4,25,11,15,886.5,137.5,1.55,27.1,935.5,441.96,310.12
2018,4,25,11,30,889.0,138.0,1.6,27.4,948.0,497.4,355.44
2018,4,25,11,45,895.5,134.5,1.65,27.65,954.0,551.4,398.5
2018,4,25,12,0,902.0,131.0,1.7,27.9,960.0,604.56,439.67
2018,4,25,12,15,899.5,132.0,1.7,28.05,956.5,654.4,477.19
2018,4,25,12,30,897.0,133.0,1.7,28.2,953.0,702.26,512.22
2018,4,25,12,45,892.5,133.5,1.7,28.3,941.5,746.13,543.73
2018,4,25,13,0,888.0,134.0,1.7,28.4,930.0,787.38,572.77
2018,4,25,13,15,881.5,134.5,1.75,28.35,911.0,824.26,598.31
2018,4,25,13,30,875.0,135.0,1.8,28.3,892.0,858.04,621.17
2018,4,25,13,45,866.0,134.5,1.85,28.25,865.0,885.55,640.01
2018,4,25,14,0,857.0,134.0,1.9,28.2,838.0,922.39,665.0
2018,4,25,14,15,845.0,133.5,1.95,28.0,804.5,940.67,678.45
2018,4,25,14,30,833.0,133.0,2.0,27.8,771.0,955.05,689.77
2018,4,25,14,45,817.5,131.5,2.1,27.6,731.0,961.09,696.51
2018,4,25,15,0,802.0,130.0,2.2,27.4,691.0,963.12,700.91
2018,4,25,15,15,785.0,126.5,2.2,27.4,646.5,957.54,698.98
2018,4,25,15,30,768.0,123.0,2.2,27.4,602.0,948.06,694.74
2018,4,25,15,45,742.5,120.0,2.5,26.5,553.0,934.93,693.54
2018,4,25,16,0,717.0,117.0,2.8,25.6,504.0,910.83,684.57
2018,4,25,16,15,682.5,112.0,2.95,24.75,451.0,871.85,663.64
2018,4,25,16,30,648.0,107.0,3.1,23.9,398.0,829.98,639.98
2018,4,25,16,45,605.0,100.5,3.25,23.1,345.0,775.24,605.95
2018,4,25,17,0,562.0,94.0,3.4,22.3,292.0,718.55,568.93
2018,4,25,17,15,504.0,86.0,3.35,21.15,241.5,644.03,516.51
2018,4,25,17,30,446.0,78.0,3.3,20.0,191.0,563.93,457.04
2018,4,25,17,45,351.0,65.5,3.3,18.85,141.5,453.23,370.2
2018,4,25,18,0,256.0,53.0,3.3,17.7,92.0,347.11,282.19
2018,4,25,18,15,172.0,37.0,3.2,16.95,59.0,250.87,192.91
2018,4,25,18,30,88.0,21.0,3.1,16.2,26.0,120.51,0.0
2018,4,25,18,45,44.0,10.5,3.05,15.4,13.0,42.91,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,32.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,65.0,14.0,1.5,11.0,16.0,11.02,0.0
2018,4,26,5,45,143.0,26.5,1.6,11.4,42.0,20.04,8.98
2018,4,26,6,0,221.0,39.0,1.7,11.8,68.0,29.46,20.06
2018,4,26,6,15,262.5,47.0,1.7,12.35,96.5,35.44,25.95
2018,4,26,6,30,304.0,55.0,1.7,12.9,125.0,41.35,31.49
2018,4,26,6,45,152.0,66.0,1.7,13.45,101.0,48.64,38.08
2018,4,26,7,0,0.0,77.0,1.7,14.0,77.0,58.31,46.61
2018,4,26,7,15,0.0,84.5,1.65,14.75,84.5,64.09,51.47
2018,4,26,7,30,0.0,92.0,1.6,15.5,92.0,69.82,56.19
2018,4,26,7,45,0.0,110.0,1.6,16.2,110.0,82.75,67.09
2018,4,26,8,0,0.0,128.0,1.6,16.9,128.0,95.54,77.67
2018,4,26,8,15,1.0,145.0,1.55,17.65,145.5,107.54,87.4
2018,4,26,8,30,2.0,162.0,1.5,18.4,163.0,119.42,96.88
2018,4,26,8,45,9.0,197.0,1.5,19.15,203.0,142.91,115.94
2018,4,26,9,0,16.0,232.0,1.5,19.9,243.0,165.76,134.12
2018,4,26,9,15,46.5,281.5,1.55,20.5,316.0,183.55,147.99
2018,4,26,9,30,77.0,331.0,1.6,21.1,389.0,209.39,168.22
2018,4,26,9,45,297.0,302.5,1.65,21.7,541.0,174.15,139.0
2018,4,26,10,0,517.0,274.0,1.7,22.3,693.0,191.8,129.5
2018,4,26,10,15,705.0,198.0,1.85,22.75,790.5,213.52,132.75
2018,4,26,10,30,893.0,122.0,2.0,23.2,888.0,270.16,168.99
2018,4,26,10,45,898.5,123.0,2.15,23.65,909.0,328.46,217.94
2018,4,26,11,0,904.0,124.0,2.3,24.1,930.0,386.87,268.03
2018,4,26,11,15,907.0,124.5,2.4,24.35,943.0,443.9,316.91
2018,4,26,11,30,910.0,125.0,2.5,24.6,956.0,500.33,364.28
2018,4,26,11,45,911.0,126.0,2.65,24.9,961.5,555.27,409.35
2018,4,26,12,0,912.0,127.0,2.8,25.2,967.0,608.99,452.25
2018,4,26,12,15,912.5,125.5,2.85,25.3,964.0,659.16,491.51
2018,4,26,12,30,913.0,124.0,2.9,25.4,961.0,707.46,528.44
2018,4,26,12,45,911.5,123.5,3.0,25.5,950.5,753.03,562.84
2018,4,26,13,0,910.0,123.0,3.1,25.6,940.0,796.15,594.89
2018,4,26,13,15,906.5,121.5,3.15,25.55,921.5,834.16,621.66
2018,4,26,13,30,903.0,120.0,3.2,25.5,903.0,869.12,646.08
2018,4,26,13,45,897.0,119.0,3.25,25.45,877.0,899.17,667.25
2018,4,26,14,0,891.0,118.0,3.3,25.4,851.0,925.78,686.2
2018,4,26,14,15,883.0,115.5,3.4,25.15,818.0,945.52,701.6
2018,4,26,14,30,875.0,113.0,3.5,24.9,785.0,961.5,714.72
2018,4,26,14,45,864.5,110.5,3.6,24.65,746.0,971.29,723.94
2018,4,26,15,0,854.0,108.0,3.7,24.4,707.0,977.25,730.83
2018,4,26,15,15,839.0,105.0,3.7,24.4,662.5,987.69,739.61
2018,4,26,15,30,824.0,102.0,3.7,24.4,618.0,981.02,737.0
2018,4,26,15,45,804.0,99.0,3.8,23.45,569.5,965.49,731.99
2018,4,26,16,0,784.0,96.0,3.9,22.5,521.0,946.29,724.46
2018,4,26,16,15,754.0,92.5,3.9,21.75,468.5,912.87,705.67
2018,4,26,16,30,724.0,89.0,3.9,21.0,416.0,883.41,689.35
2018,4,26,16,45,682.5,83.5,3.95,20.3,361.0,830.77,655.81
2018,4,26,17,0,641.0,78.0,4.0,19.6,306.0,776.19,619.63
2018,4,26,17,15,593.5,72.0,3.85,18.7,256.0,713.65,575.38
2018,4,26,17,30,546.0,66.0,3.7,17.8,206.0,650.24,528.11
2018,4,26,17,45,464.0,57.5,3.6,16.9,157.0,551.5,450.5
2018,4,26,18,0,382.0,49.0,3.5,16.0,108.0,454.46,369.92
2018,4,26,18,15,264.0,36.0,3.35,15.35,69.5,326.97,255.53
2018,4,26,18,30,146.0,23.0,3.2,14.7,31.0,186.91,5.33
2018,4,26,18,45,73.0,11.5,3.05,14.0,15.5,66.55,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,37.0,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,74.0,17.0,1.9,10.3,20.0,13.38,0.0
2018,4,27,5,45,185.5,32.5,2.0,10.65,54.0,24.52,13.03
2018,4,27,6,0,297.0,48.0,2.1,11.0,88.0,36.26,26.14
2018,4,27,6,15,372.0,60.0,2.15,11.55,132.5,45.33,34.86
2018,4,27,6,30,447.0,72.0,2.2,12.1,177.0,54.35,43.24
2018,4,27,6,45,517.5,80.0,2.3,12.7,231.0,62.97,51.01
2018,4,27,7,0,588.0,88.0,2.4,13.3,285.0,68.72,56.0
2018,4,27,7,15,638.5,93.0,2.5,14.0,340.5,72.0,58.62
2018,4,27,7,30,689.0,98.0,2.6,14.7,396.0,75.32,61.2
2018,4,27,7,45,739.5,98.5,2.65,15.45,454.5,75.68,61.12
2018,4,27,8,0,790.0,99.0,2.7,16.2,513.0,82.52,66.65
2018,4,27,8,15,812.5,102.0,2.8,16.8,563.5,84.2,67.7
2018,4,27,8,30,835.0,105.0,2.9,17.4,614.0,85.82,68.72
2018,4,27,8,45,852.5,107.5,2.95,17.95,661.0,86.92,69.3
2018,4,27,9,0,870.0,110.0,3.0,18.5,708.0,87.96,69.84
2018,4,27,9,15,882.5,112.0,3.05,18.95,749.0,98.05,78.07
2018,4,27,9,30,895.0,114.0,3.1,19.4,790.0,99.01,78.55
2018,4,27,9,45,904.5,115.5,3.2,19.85,825.0,99.48,78.66
2018,4,27,10,0,914.0,117.0,3.3,20.3,860.0,158.42,91.34
2018,4,27,10,15,920.5,118.0,3.35,20.6,888.0,217.88,128.68
2018,4,27,10,30,927.0,119.0,3.4,20.9,916.0,277.94,176.02
2018,4,27,10,45,930.5,120.5,3.45,21.15,936.5,337.88,227.46
2018,4,27,11,0,934.0,122.0,3.5,21.4,957.0,397.67,279.86
2018,4,27,11,15,935.0,123.0,3.55,21.6,969.0,455.84,330.71
2018,4,27,11,30,936.0,124.0,3.6,21.8,981.0,513.15,379.77
2018,4,27,11,45,936.5,124.5,3.65,21.95,985.5,568.82,426.34
2018,4,27,12,0,937.0,125.0,3.7,22.1,990.0,623.15,470.57
2018,4,27,12,15,934.5,126.0,3.7,22.15,986.5,674.45,511.39
2018,4,27,12,30,932.0,127.0,3.7,22.2,983.0,723.68,549.63
2018,4,27,12,45,926.5,128.0,3.75,22.25,970.5,768.52,584.03
2018,4,27,13,0,921.0,129.0,3.8,22.3,958.0,810.59,615.81
2018,4,27,13,15,916.0,128.5,3.85,22.25,938.5,848.86,643.33
2018,4,27,13,30,911.0,128.0,3.9,22.2,919.0,883.97,668.35
2018,4,27,13,45,904.0,126.5,3.95,22.15,892.0,913.17,689.35
2018,4,27,14,0,897.0,125.0,4.0,22.1,865.0,938.79,708.01
2018,4,27,14,15,888.0,123.0,4.05,21.95,831.5,958.44,723.03
2018,4,27,14,30,879.0,121.0,4.1,21.8,798.0,974.29,735.67
2018,4,27,14,45,867.5,118.5,4.15,21.6,758.0,996.9,753.29
2018,4,27,15,0,856.0,116.0,4.2,21.4,718.0,1002.29,759.33
2018,4,27,15,15,840.0,113.0,4.2,21.4,673.0,998.65,758.65
2018,4,27,15,30,824.0,110.0,4.2,21.4,628.0,991.04,755.47
2018,4,27,15,45,803.0,106.5,4.2,20.8,578.5,973.91,747.61
2018,4,27,16,0,782.0,103.0,4.2,20.2,529.0,953.06,737.2
2018,4,27,16,15,753.5,99.0,4.2,19.7,476.5,927.82,723.32
2018,4,27,16,30,725.0,95.0,4.2,19.2,424.0,892.83,702.21
2018,4,27,16,45,685.0,90.0,4.2,18.75,370.0,842.3,669.11
2018,4,27,17,0,645.0,85.0,4.2,18.3,316.0,789.65,633.37
2018,4,27,17,15,589.0,78.0,3.95,17.65,262.5,717.25,580.67
2018,4,27,17,30,533.0,71.0,3.7,17.0,209.0,644.16,525.12
2018,4,27,17,45,448.5,62.0,3.5,16.35,159.5,542.28,444.26
2018,4,27,18,0,364.0,53.0,3.3,15.7,110.0,442.42,360.98
2018,4,27,18,15,245.0,39.0,3.1,15.1,71.0,315.72,248.21
2018,4,27,18,30,126.0,25.0,2.9,14.5,32.0,175.33,29.3
2018,4,27,18,45,63.0,12.5,2.7,13.9,16.0,59.47,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.5,2.3,11.3,11.0,0.0,0.0
2018,4,28,5,30,83.0,19.0,2.4,11.5,22.0,14.95,0.0
2018,4,28,5,45,198.5,34.0,2.55,11.7,57.0,25.66,14.41
2018,4,28,6,0,314.0,49.0,2.7,11.9,92.0,37.08,26.81
2018,4,28,6,15,404.5,59.5,2.85,12.35,140.0,48.0,37.14
2018,4,28,6,30,495.0,70.0,3.0,12.8,188.0,56.06,44.65
2018,4,28,6,45,558.0,77.0,3.15,13.25,241.0,61.09,49.22
2018,4,28,7,0,621.0,84.0,3.3,13.7,294.0,66.17,53.63
2018,4,28,7,15,665.0,89.0,3.35,14.2,348.5,69.52,56.38
2018,4,28,7,30,709.0,94.0,3.4,14.7,403.0,72.88,59.05
2018,4,28,7,45,741.5,97.0,3.45,15.2,455.5,74.68,60.29
2018,4,28,8,0,774.0,100.0,3.5,15.7,508.0,82.79,67.02
2018,4,28,8,15,796.0,103.5,3.5,16.15,558.0,84.74,68.35
2018,4,28,8,30,818.0,107.0,3.5,16.6,608.0,86.61,69.61
2018,4,28,8,45,834.5,110.0,3.5,17.05,654.0,87.92,70.4
2018,4,28,9,0,851.0,113.0,3.5,17.5,700.0,89.14,71.12
2018,4,28,9,15,865.0,115.0,3.45,17.9,741.5,89.6,71.22
2018,4,28,9,30,879.0,117.0,3.4,18.3,783.0,99.99,79.73
2018,4,28,9,45,771.0,163.0,3.4,18.65,766.5,112.96,90.36
2018,4,28,10,0,663.0,209.0,3.4,19.0,750.0,170.12,108.86
2018,4,28,10,15,687.5,211.0,3.45,19.3,788.5,221.6,142.02
2018,4,28,10,30,712.0,213.0,3.5,19.6,827.0,276.31,184.44
2018,4,28,10,45,763.5,192.5,3.55,19.9,865.0,332.92,230.58
2018,4,28,11,0,815.0,172.0,3.6,20.2,903.0,388.05,277.15
2018,4,28,11,15,653.5,234.5,3.65,20.35,825.5,415.53,306.98
2018,4,28,11,30,492.0,297.0,3.7,20.5,748.0,433.32,326.39
2018,4,28,11,45,620.0,257.0,3.75,20.65,828.5,505.16,382.76
2018,4,28,12,0,748.0,217.0,3.8,20.8,909.0,591.46,449.56
2018,4,28,12,15,811.5,186.5,3.9,20.85,935.0,651.81,497.24
2018,4,28,12,30,875.0,156.0,4.0,20.9,961.0,708.63,542.13
2018,4,28,12,45,897.0,143.0,4.05,20.95,960.0,760.56,582.13
2018,4,28,13,0,919.0,130.0,4.1,21.0,959.0,811.14,620.57
2018,4,28,13,15,916.5,127.5,4.2,20.95,940.0,849.56,648.58
2018,4,28,13,30,914.0,125.0,4.3,20.9,921.0,884.89,674.21
2018,4,28,13,45,910.0,122.5,4.4,20.85,895.0,915.68,696.71
2018,4,28,14,0,906.0,120.0,4.5,20.8,869.0,943.02,717.27
2018,4,28,14,15,899.0,117.0,4.55,20.6,835.5,963.53,733.32
2018,4,28,14,30,892.0,114.0,4.6,20.4,802.0,980.24,746.98
2018,4,28,14,45,883.0,111.0,4.7,20.2,763.5,991.2,757.34
2018,4,28,15,0,874.0,108.0,4.8,20.0,725.0,998.29,765.28
2018,4,28,15,15,859.0,105.0,4.8,20.0,679.5,1008.91,774.47
2018,4,28,15,30,844.0,102.0,4.8,20.0,634.0,1002.3,771.86
2018,4,28,15,45,825.0,98.5,4.75,19.35,585.0,987.17,765.08
2018,4,28,16,0,806.0,95.0,4.7,18.7,536.0,968.32,755.76
2018,4,28,16,15,781.0,91.0,4.65,18.25,484.0,939.22,738.49
2018,4,28,16,30,756.0,87.0,4.6,17.8,432.0,906.86,718.64
2018,4,28,16,45,721.5,81.5,4.55,17.35,378.0,867.39,693.11
2018,4,28,17,0,687.0,76.0,4.5,16.9,324.0,819.08,660.16
2018,4,28,17,15,635.0,70.5,4.3,16.35,270.5,752.04,611.04
2018,4,28,17,30,583.0,65.0,4.1,15.8,217.0,684.25,559.43
2018,4,28,17,45,460.5,58.0,3.9,15.2,161.0,549.21,452.55
2018,4,28,18,0,338.0,51.0,3.7,14.6,105.0,415.39,341.95
2018,4,28,18,15,256.5,37.5,3.5,14.15,70.0,321.88,255.97
2018,4,28,18,30,175.0,24.0,3.3,13.7,35.0,214.85,61.87
2018,4,28,18,45,87.5,12.0,3.1,13.25,17.5,78.4,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,0.5,3.5,2.45,10.9,3.5,2.75,0.0
2018,4,29,5,30,1.0,7.0,2.7,11.2,7.0,5.51,0.0
2018,4,29,5,45,0.5,17.0,2.9,11.45,17.0,12.94,4.72
2018,4,29,6,0,0.0,27.0,3.1,11.7,27.0,20.59,12.46
2018,4,29,6,15,0.0,42.0,3.25,12.1,42.0,32.13,23.09
2018,4,29,6,30,0.0,57.0,3.4,12.5,57.0,43.3,33.32
2018,4,29,6,45,0.0,73.5,3.5,12.9,73.5,55.35,44.16
2018,4,29,7,0,0.0,90.0,3.6,13.3,90.0,67.3,54.72
2018,4,29,7,15,0.0,93.0,3.65,13.65,93.0,70.06,56.97
2018,4,29,7,30,0.0,96.0,3.7,14.0,96.0,72.7,59.03
2018,4,29,7,45,3.0,107.0,3.75,14.4,108.5,80.86,65.9
2018,4,29,8,0,6.0,118.0,3.8,14.8,121.0,88.97,72.63
2018,4,29,8,15,4.5,117.0,3.8,15.1,119.5,88.64,72.0
2018,4,29,8,30,3.0,116.0,3.8,15.4,118.0,88.19,71.3
2018,4,29,8,45,30.5,180.0,3.85,15.75,201.0,126.23,103.6
2018,4,29,9,0,58.0,244.0,3.9,16.1,284.0,163.81,134.97
2018,4,29,9,15,50.5,276.5,3.95,16.25,313.0,181.23,149.14
2018,4,29,9,30,43.0,309.0,4.0,16.4,342.0,197.85,162.57
2018,4,29,9,45,88.5,344.0,4.05,16.6,415.5,217.59,178.47
2018,4,29,10,0,134.0,379.0,4.1,16.8,489.0,236.8,180.62
2018,4,29,10,15,92.5,364.5,4.2,17.0,441.5,252.22,193.06
2018,4,29,10,30,51.0,350.0,4.3,17.2,394.0,246.59,190.2
2018,4,29,10,45,90.0,396.0,4.35,17.35,476.0,293.15,225.24
2018,4,29,11,0,129.0,442.0,4.4,17.5,558.0,336.9,258.38
2018,4,29,11,15,120.0,438.5,4.45,17.55,547.5,348.83,268.59
2018,4,29,11,30,111.0,435.0,4.5,17.6,537.0,359.34,277.6
2018,4,29,11,45,144.0,441.0,4.6,17.7,574.0,396.18,306.43
2018,4,29,12,0,177.0,447.0,4.7,17.8,611.0,436.76,338.19
2018,4,29,12,15,275.5,400.5,4.7,17.85,655.0,484.55,376.3
2018,4,29,12,30,374.0,354.0,4.7,17.9,699.0,544.47,423.82
2018,4,29,12,45,320.0,386.5,4.7,17.9,679.0,554.25,431.25
2018,4,29,13,0,266.0,419.0,4.7,17.9,659.0,565.76,439.57
2018,4,29,13,15,420.5,338.0,4.65,18.0,709.0,653.49,508.8
2018,4,29,13,30,575.0,257.0,4.6,18.1,759.0,741.35,577.22
2018,4,29,13,45,547.0,266.5,4.6,18.2,732.5,750.45,583.93
2018,4,29,14,0,519.0,276.0,4.6,18.3,706.0,760.22,591.33
2018,4,29,14,15,472.5,261.5,4.55,18.25,641.5,726.03,567.14
2018,4,29,14,30,426.0,247.0,4.5,18.2,577.0,686.6,539.05
2018,4,29,14,45,329.0,273.5,4.45,18.15,520.5,612.29,483.09
2018,4,29,15,0,232.0,300.0,4.4,18.1,464.0,558.04,440.72
2018,4,29,15,15,193.0,282.0,4.4,18.1,412.5,485.75,386.7
2018,4,29,15,30,154.0,264.0,4.4,18.1,361.0,434.99,347.95
2018,4,29,15,45,269.5,232.0,4.4,17.7,386.0,547.85,440.55
2018,4,29,16,0,385.0,200.0,4.4,17.3,411.0,659.64,530.33
2018,4,29,16,15,362.5,184.0,4.35,17.0,367.5,597.03,484.72
2018,4,29,16,30,340.0,168.0,4.3,16.7,324.0,558.31,456.94
2018,4,29,16,45,343.5,145.5,4.3,16.35,286.5,535.42,441.92
2018,4,29,17,0,347.0,123.0,4.3,16.0,249.0,535.13,443.53
2018,4,29,17,15,393.5,99.0,4.15,15.6,220.0,546.77,454.66
2018,4,29,17,30,440.0,75.0,4.0,15.2,191.0,553.17,459.47
2018,4,29,17,45,406.5,64.0,3.8,14.75,152.5,500.85,415.69
2018,4,29,18,0,373.0,53.0,3.6,14.3,114.0,450.74,370.95
2018,4,29,18,15,260.5,39.5,3.45,13.9,74.5,328.43,262.39
2018,4,29,18,30,148.0,26.0,3.3,13.5,35.0,197.59,74.57
2018,4,29,18,45,74.0,13.0,3.15,13.1,17.5,68.57,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.6,2.0,1.57,0.0
2018,4,30,5,30,0.0,4.0,2.4,10.8,4.0,3.02,0.0
2018,4,30,5,45,8.0,9.5,2.4,11.05,10.5,7.47,0.45
2018,4,30,6,0,16.0,15.0,2.4,11.3,17.0,12.12,5.06
2018,4,30,6,15,33.0,19.0,2.35,11.65,26.0,15.38,8.17
2018,4,30,6,30,50.0,23.0,2.3,12.0,35.0,17.66,10.33
2018,4,30,6,45,25.0,27.5,2.3,12.4,33.5,21.77,14.06
2018,4,30,7,0,0.0,32.0,2.3,12.8,32.0,24.4,16.4
2018,4,30,7,15,0.0,38.5,2.2,13.3,38.5,29.41,20.8
2018,4,30,7,30,0.0,45.0,2.1,13.8,45.0,34.42,25.15
2018,4,30,7,45,1.0,84.5,2.05,14.25,85.0,64.99,52.01
2018,4,30,8,0,2.0,124.0,2.0,14.7,125.0,93.02,76.13
2018,4,30,8,15,2.5,140.0,1.95,15.1,141.5,104.38,85.52
2018,4,30,8,30,3.0,156.0,1.9,15.5,158.0,115.63,94.72
2018,4,30,8,45,17.0,210.5,1.9,15.9,222.5,151.87,124.98
2018,4,30,9,0,31.0,265.0,1.9,16.3,287.0,174.17,143.05
2018,4,30,9,15,46.5,299.5,2.0,16.7,334.0,192.77,157.89
2018,4,30,9,30,62.0,334.0,2.1,17.1,381.0,210.54,171.94
2018,4,30,9,45,105.0,357.0,2.15,17.55,441.0,224.84,182.98
2018,4,30,10,0,148.0,380.0,2.2,18.0,501.0,239.29,180.32
2018,4,30,10,15,357.5,333.5,2.4,18.4,639.5,253.25,180.58
2018,4,30,10,30,567.0,287.0,2.6,18.8,778.0,294.07,204.09
2018,4,30,10,45,585.0,286.5,2.75,19.2,803.5,336.93,239.68
2018,4,30,11,0,603.0,286.0,2.9,19.6,829.0,386.05,280.83
2018,4,30,11,15,515.0,331.0,3.15,19.7,799.5,427.67,318.31
2018,4,30,11,30,427.0,376.0,3.4,19.8,770.0,456.07,344.04
2018,4,30,11,45,437.5,368.0,3.65,19.9,773.5,492.23,373.89
2018,4,30,12,0,448.0,360.0,3.9,20.0,777.0,528.57,403.46
2018,4,30,12,15,597.0,289.5,4.05,19.85,843.0,601.88,461.43
2018,4,30,12,30,746.0,219.0,4.2,19.7,909.0,687.81,528.56
2018,4,30,12,45,797.5,194.0,4.4,19.6,923.5,742.6,571.91
2018,4,30,13,0,849.0,169.0,4.6,19.5,938.0,803.46,619.6
2018,4,30,13,15,848.0,165.5,4.7,19.3,920.5,841.39,649.45
2018,4,30,13,30,847.0,162.0,4.8,19.1,903.0,876.37,676.08
2018,4,30,13,45,793.0,180.5,4.85,18.95,858.0,882.29,681.53
2018,4,30,14,0,739.0,199.0,4.9,18.8,813.0,892.11,690.09
2018,4,30,14,15,746.0,187.5,4.95,18.5,786.5,915.3,708.69
2018,4,30,14,30,753.0,176.0,5.0,18.2,760.0,935.19,725.07
2018,4,30,14,45,750.5,167.5,5.05,17.95,725.0,945.67,734.86
2018,4,30,15,0,748.0,159.0,5.1,17.7,690.0,952.51,742.33
2018,4,30,15,15,737.5,151.5,5.1,17.7,647.5,948.83,741.45
2018,4,30,15,30,727.0,144.0,5.1,17.7,605.0,941.42,738.13
2018,4,30,15,45,722.5,133.5,5.0,16.95,561.5,932.99,735.67
2018,4,30,16,0,718.0,123.0,4.9,16.2,518.0,920.96,730.7
2018,4,30,16,15,692.0,117.5,4.8,15.75,468.5,889.77,710.88
2018,4,30,16,30,666.0,112.0,4.7,15.3,419.0,855.57,688.68
2018,4,30,16,45,629.0,105.5,4.65,14.85,367.0,806.41,655.1
2018,4,30,17,0,592.0,99.0,4.6,14.4,315.0,755.03,618.87
2018,4,30,17,15,534.0,91.0,4.45,13.9,262.5,679.69,562.25
2018,4,30,17,30,476.0,83.0,4.3,13.4,210.0,599.04,499.23
2018,4,30,17,45,390.5,71.0,4.15,12.95,159.5,496.78,415.87
2018,4,30,18,0,305.0,59.0,4.0,12.5,109.0,398.37,332.13
2018,4,30,18,15,193.5,42.5,3.9,12.2,70.0,275.6,222.28
2018,4,30,18,30,82.0,26.0,3.8,11.9,31.0,128.66,56.79
2018,4,30,18,45,42.0,13.5,3.7,11.6,16.0,43.74,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.3,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.1,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,11.0,2.65,10.05,12.5,8.65,0.0
2018,5,1,5,30,70.0,22.0,2.7,10.3,25.0,16.39,0.0
2018,5,1,5,45,162.5,39.5,2.75,10.5,60.0,29.47,18.78
2018,5,1,6,0,255.0,57.0,2.8,10.7,95.0,42.34,31.79
2018,5,1,6,15,297.0,70.5,2.8,11.0,131.5,51.94,40.97
2018,5,1,6,30,339.0,84.0,2.8,11.3,168.0,61.3,49.68
2018,5,1,6,45,214.5,91.5,2.75,11.6,149.0,65.97,53.92
2018,5,1,7,0,90.0,99.0,2.7,11.9,130.0,71.73,58.97
2018,5,1,7,15,45.0,73.0,2.55,12.25,88.5,54.39,43.27
2018,5,1,7,30,0.0,47.0,2.4,12.6,47.0,35.96,26.64
2018,5,1,7,45,20.0,102.0,2.3,12.95,112.5,75.85,61.85
2018,5,1,8,0,40.0,157.0,2.2,13.3,178.0,111.51,92.64
2018,5,1,8,15,37.5,165.5,2.1,13.85,187.0,117.1,96.89
2018,5,1,8,30,35.0,174.0,2.0,14.4,196.0,122.53,101.02
2018,5,1,8,45,116.0,245.0,1.85,14.9,324.5,156.91,129.67
2018,5,1,9,0,197.0,316.0,1.7,15.4,453.0,193.34,159.4
2018,5,1,9,15,213.5,332.5,1.7,16.1,489.0,201.29,165.06
2018,5,1,9,30,230.0,349.0,1.7,16.8,525.0,208.9,170.5
2018,5,1,9,45,312.0,347.0,1.75,17.45,597.0,198.82,151.63
2018,5,1,10,0,394.0,345.0,1.8,18.1,669.0,233.84,166.97
2018,5,1,10,15,579.5,268.0,1.9,18.5,762.5,240.85,161.1
2018,5,1,10,30,765.0,191.0,2.0,18.9,856.0,286.43,190.01
2018,5,1,10,45,806.5,174.5,2.1,19.3,890.0,338.88,233.49
2018,5,1,11,0,848.0,158.0,2.2,19.7,924.0,395.35,281.25
2018,5,1,11,15,867.0,150.5,2.3,19.85,942.5,452.22,329.99
2018,5,1,11,30,886.0,143.0,2.4,20.0,961.0,509.0,377.85
2018,5,1,11,45,887.0,143.5,2.5,20.2,966.0,562.28,422.05
2018,5,1,12,0,888.0,144.0,2.6,20.4,971.0,614.41,464.17
2018,5,1,12,15,885.5,144.5,2.75,20.5,967.0,663.02,503.02
2018,5,1,12,30,883.0,145.0,2.9,20.6,963.0,709.68,539.6
2018,5,1,12,45,877.5,146.0,3.0,20.7,951.0,752.42,572.4
2018,5,1,13,0,872.0,147.0,3.1,20.8,939.0,792.55,602.76
2018,5,1,13,15,859.5,150.0,3.15,20.8,917.0,837.74,635.4
2018,5,1,13,30,847.0,153.0,3.2,20.8,895.0,869.02,657.54
2018,5,1,13,45,840.5,151.0,3.3,20.8,869.0,897.18,677.99
2018,5,1,14,0,834.0,149.0,3.4,20.8,843.0,921.84,696.16
2018,5,1,14,15,834.5,142.0,3.4,20.7,813.5,944.39,712.67
2018,5,1,14,30,835.0,135.0,3.4,20.6,784.0,963.39,726.91
2018,5,1,14,45,822.5,132.5,3.45,20.5,745.0,970.93,733.92
2018,5,1,15,0,810.0,130.0,3.5,20.4,706.0,974.56,738.56
2018,5,1,15,15,793.5,126.5,3.5,20.4,661.5,969.23,736.66
2018,5,1,15,30,777.0,123.0,3.5,20.4,617.0,960.02,732.33
2018,5,1,15,45,730.5,124.0,3.55,19.9,560.0,929.93,715.38
2018,5,1,16,0,684.0,125.0,3.6,19.4,503.0,888.98,690.7
2018,5,1,16,15,678.0,115.5,3.65,19.05,460.0,873.29,683.29
2018,5,1,16,30,672.0,106.0,3.7,18.7,417.0,854.43,673.27
2018,5,1,16,45,637.0,100.0,3.7,18.35,366.0,807.91,642.53
2018,5,1,17,0,602.0,94.0,3.7,18.0,315.0,759.21,609.38
2018,5,1,17,15,549.5,86.0,3.5,17.4,263.0,689.33,558.61
2018,5,1,17,30,497.0,78.0,3.3,16.8,211.0,618.65,505.13
2018,5,1,17,45,421.0,67.0,3.15,16.2,162.5,518.46,425.95
2018,5,1,18,0,345.0,56.0,3.0,15.6,114.0,428.82,351.44
2018,5,1,18,15,238.5,42.5,2.9,15.05,76.0,313.63,250.78
2018,5,1,18,30,132.0,29.0,2.8,14.5,38.0,192.37,97.72
2018,5,1,18,45,67.5,15.5,2.7,13.9,20.0,65.44,0.0
2018,5,1,19,0,3.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,2.6,13.05,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,12.0,4.5,2.05,10.35,5.0,3.54,0.0
2018,5,2,5,30,24.0,9.0,2.0,10.5,10.0,7.07,0.0
2018,5,2,5,45,20.0,11.5,1.95,10.7,13.0,9.36,2.2
2018,5,2,6,0,16.0,14.0,1.9,10.9,16.0,11.35,4.44
2018,5,2,6,15,8.0,20.0,1.8,11.25,21.0,15.78,8.58
2018,5,2,6,30,0.0,26.0,1.7,11.6,26.0,19.79,12.3
2018,5,2,6,45,0.0,43.0,1.6,11.9,43.0,32.85,24.13
2018,5,2,7,0,0.0,60.0,1.5,12.2,60.0,45.96,35.88
2018,5,2,7,15,0.5,86.5,1.35,12.9,86.5,65.7,53.25
2018,5,2,7,30,1.0,113.0,1.2,13.6,113.0,84.44,69.4
2018,5,2,7,45,23.5,159.0,1.05,14.3,171.5,111.63,92.54
2018,5,2,8,0,46.0,205.0,0.9,15.0,230.0,139.08,115.33
2018,5,2,8,15,140.5,233.5,0.85,15.85,319.5,151.26,124.74
2018,5,2,8,30,235.0,262.0,0.8,16.7,409.0,159.85,131.04
2018,5,2,8,45,511.5,199.0,0.7,17.5,548.5,124.6,100.8
2018,5,2,9,0,788.0,136.0,0.6,18.3,688.0,100.93,80.49
2018,5,2,9,15,826.5,128.0,0.6,19.05,736.0,95.62,75.68
2018,5,2,9,30,865.0,120.0,0.6,19.8,784.0,100.85,79.67
2018,5,2,9,45,878.0,120.0,0.55,20.55,819.5,111.85,75.44
2018,5,2,10,0,891.0,120.0,0.5,21.3,855.0,168.57,96.05
2018,5,2,10,15,898.5,120.5,0.65,21.85,882.5,226.18,133.55
2018,5,2,10,30,906.0,121.0,0.8,22.4,910.0,284.49,179.24
2018,5,2,10,45,911.5,121.5,0.9,22.9,931.0,342.74,227.92
2018,5,2,11,0,917.0,122.0,1.0,23.4,952.0,401.06,277.19
2018,5,2,11,15,920.0,122.5,1.25,23.65,964.5,458.25,325.91
2018,5,2,11,30,923.0,123.0,1.5,23.9,977.0,514.82,373.19
2018,5,2,11,45,925.0,122.5,1.7,24.15,982.0,569.38,417.66
2018,5,2,12,0,927.0,122.0,1.9,24.4,987.0,622.75,460.1
2018,5,2,12,15,927.0,121.0,2.05,24.45,983.5,673.08,499.47
2018,5,2,12,30,927.0,120.0,2.2,24.5,980.0,721.51,536.63
2018,5,2,12,45,926.0,118.5,2.4,24.6,969.0,766.69,571.04
2018,5,2,13,0,925.0,117.0,2.6,24.7,958.0,809.35,602.92
2018,5,2,13,15,920.0,116.0,2.7,24.6,938.5,846.54,629.12
2018,5,2,13,30,915.0,115.0,2.8,24.5,919.0,880.55,653.24
2018,5,2,13,45,908.0,114.5,2.95,24.45,892.5,909.99,674.61
2018,5,2,14,0,901.0,114.0,3.1,24.4,866.0,935.93,693.79
2018,5,2,14,15,892.5,112.5,3.2,24.2,833.0,955.91,709.22
2018,5,2,14,30,884.0,111.0,3.3,24.0,800.0,972.16,722.39
2018,5,2,14,45,872.0,109.5,3.35,23.75,761.0,981.26,730.81
2018,5,2,15,0,860.0,108.0,3.4,23.5,722.0,986.54,736.93
2018,5,2,15,15,845.5,105.5,3.4,23.5,677.5,997.89,746.27
2018,5,2,15,30,831.0,103.0,3.4,23.5,633.0,992.06,744.22
2018,5,2,15,45,811.5,99.5,3.4,22.9,584.5,976.16,737.38
2018,5,2,16,0,792.0,96.0,3.4,22.3,536.0,956.62,728.13
2018,5,2,16,15,766.0,92.5,3.4,21.85,484.5,927.0,711.44
2018,5,2,16,30,740.0,89.0,3.4,21.4,433.0,894.2,692.28
2018,5,2,16,45,705.0,84.0,3.35,20.9,380.0,855.03,667.94
2018,5,2,17,0,670.0,79.0,3.3,20.4,327.0,807.03,636.43
2018,5,2,17,15,621.0,73.0,3.15,19.65,274.5,742.34,591.42
2018,5,2,17,30,572.0,67.0,3.0,18.9,222.0,676.88,543.71
2018,5,2,17,45,499.0,58.5,2.8,18.15,172.5,585.76,473.45
2018,5,2,18,0,426.0,50.0,2.6,17.4,123.0,496.24,400.66
2018,5,2,18,15,310.0,39.0,2.4,16.7,82.5,369.52,293.14
2018,5,2,18,30,194.0,28.0,2.2,16.0,42.0,242.83,135.53
2018,5,2,18,45,102.0,15.0,2.0,15.25,22.0,92.29,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.5,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,4.72,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,9.16,0.0
2018,5,3,5,45,91.5,18.5,1.9,11.95,29.5,14.05,6.19
2018,5,3,6,0,119.0,25.0,2.0,12.2,43.0,18.87,11.05
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,22.72,14.75
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,26.89,18.62
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,39.8,30.23
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,52.16,41.2
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,59.74,47.71
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,67.21,54.01
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,80.22,65.04
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,93.07,75.74
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,107.46,87.54
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,121.65,98.99
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,132.77,107.73
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,143.78,116.29
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,169.03,136.5
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,193.49,155.72
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,196.59,150.23
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,219.74,166.46
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,245.66,181.55
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,296.48,216.07
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,322.61,226.57
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,398.22,279.12
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,456.83,327.26
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,517.37,376.19
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,571.74,419.77
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,624.85,461.07
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,675.31,499.57
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,723.96,535.77
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,769.42,568.93
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,812.43,599.34
