Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,10.23,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,19.47,6.14
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,31.14,20.59
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,38.29,27.48
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,45.49,34.02
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,50.5,38.46
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,55.53,42.73
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,59.22,45.69
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,62.9,48.54
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,71.01,55.07
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,73.87,57.06
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,75.81,58.26
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,77.7,59.4
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,79.67,60.66
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,90.65,69.27
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,92.21,70.14
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,93.61,70.88
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,94.42,71.19
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,95.07,71.37
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,142.71,78.63
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,198.63,109.28
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,254.58,149.28
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,311.02,193.78
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,366.87,239.14
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,422.69,284.13
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,477.44,327.45
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,531.58,368.92
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,583.85,407.6
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,635.0,444.07
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,683.82,478.38
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,730.97,510.59
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,775.07,540.08
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,816.81,566.69
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,853.94,590.24
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,888.09,611.96
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,917.38,630.6
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,943.33,647.3
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,963.46,661.66
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,979.99,674.03
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,990.99,683.38
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,998.32,690.72
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,997.91,691.9
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,993.84,691.08
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,994.89,697.63
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,979.07,693.56
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,955.41,682.62
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,928.64,669.56
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,889.91,648.93
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,848.71,626.02
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,802.1,597.36
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,748.43,562.72
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,677.39,514.63
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,606.83,464.45
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,511.88,394.12
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,420.25,322.12
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,299.72,215.63
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,164.2,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,59.37,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,11.02,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,21.37,7.27
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,31.25,20.16
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,37.64,26.28
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,44.15,32.13
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,48.88,36.25
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,53.65,40.23
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,57.1,42.97
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,65.48,49.74
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,68.18,51.61
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,70.84,53.42
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,73.28,55.01
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,75.62,56.51
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,85.82,64.42
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,87.78,65.62
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,88.91,66.16
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,89.9,66.6
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,92.09,68.08
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,94.02,69.34
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,143.37,77.6
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,200.45,108.95
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,256.4,148.75
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,312.82,193.27
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,368.9,239.19
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,424.84,285.03
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,479.84,329.67
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,534.2,372.83
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,586.33,413.37
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,637.32,452.07
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,686.3,488.7
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,733.6,523.41
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,777.48,555.32
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,818.97,584.57
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,855.79,609.34
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,889.61,632.17
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,918.98,652.31
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,945.01,670.42
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,965.27,684.83
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,981.94,697.12
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,992.55,705.72
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,999.47,712.18
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,999.2,713.5
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,995.28,712.7
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,997.37,718.02
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,982.27,712.29
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,957.35,699.65
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,929.28,684.83
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,892.25,663.43
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,859.22,644.33
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,805.88,610.86
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,751.28,575.32
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,681.37,527.23
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,611.75,476.82
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,516.36,403.8
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,424.09,329.39
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,303.25,221.92
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,170.94,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,61.28,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,10.23,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,20.16,7.09
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,29.76,19.59
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,35.49,25.29
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,41.36,30.76
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,49.41,37.9
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,57.06,44.49
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,56.73,43.99
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,61.45,47.79
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,64.31,49.9
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,67.12,51.93
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,69.37,53.45
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,79.86,61.86
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,82.06,63.3
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,84.11,64.61
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,85.61,65.47
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,86.96,66.2
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,89.25,67.75
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,91.26,69.08
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,141.51,78.1
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,199.2,110.77
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,255.49,151.95
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,312.3,198.04
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,368.69,245.47
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,425.04,292.84
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,480.31,338.95
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,534.97,383.51
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,587.65,425.47
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,639.24,465.5
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,688.93,503.58
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,736.94,539.65
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,781.49,572.79
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,823.65,603.03
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,861.18,629.56
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,895.71,654.16
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,925.77,675.69
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,952.47,695.12
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,973.41,710.81
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,990.73,724.31
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,1001.95,734.33
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,1009.45,742.13
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,1009.69,743.85
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,1006.24,743.32
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,995.63,740.83
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,994.69,745.03
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,972.46,734.07
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,947.04,720.92
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,910.82,699.61
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,872.03,676.02
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,820.54,642.73
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,774.29,612.07
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,705.19,562.63
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,636.41,510.95
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,541.84,436.29
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,450.59,360.3
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,326.61,247.45
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,189.62,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,70.37,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,11.02,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,20.9,7.88
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,31.27,21.16
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,40.67,30.19
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,47.92,37.02
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,53.26,41.9
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,58.61,46.61
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,62.26,49.67
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,65.9,52.64
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,74.24,59.6
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,77.04,61.65
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,78.92,62.9
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,80.74,64.09
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,82.32,65.06
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,83.79,65.95
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,94.33,74.47
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,95.68,75.23
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,95.36,74.61
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,94.96,73.94
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,142.58,80.59
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,198.54,112.17
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,255.33,154.57
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,312.86,202.29
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,370.73,252.34
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,427.18,301.02
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,480.16,346.89
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,528.62,387.29
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,570.2,420.69
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,608.06,449.34
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,658.6,488.28
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,719.13,533.89
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,773.19,575.09
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,824.27,613.57
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,861.84,639.76
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,896.42,663.99
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,925.24,684.49
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,950.63,702.82
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,971.58,718.6
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,988.96,732.17
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,999.25,740.93
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,1005.81,747.43
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,1006.21,749.27
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,1002.98,748.87
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,1005.6,754.56
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,991.0,748.66
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,967.66,736.19
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,941.12,721.45
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,904.44,699.51
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,865.17,675.28
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,819.4,645.97
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,766.21,610.05
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,696.69,560.1
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,627.46,507.84
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,533.8,433.65
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,443.06,357.76
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,319.56,245.6
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,184.08,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,67.51,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,10.23,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,20.78,8.01
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,31.67,21.61
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,36.84,26.95
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,41.9,31.82
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,51.33,40.37
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,62.5,50.28
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,56.99,45.23
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,55.81,43.98
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,68.28,54.66
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,79.98,64.48
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,107.23,87.53
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,139.28,114.21
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,127.05,103.17
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,126.25,101.91
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,131.85,106.03
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,137.06,109.79
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,137.76,109.89
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,133.85,106.24
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,161.8,103.94
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,205.76,126.17
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,266.36,175.83
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,323.34,225.11
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,361.0,253.42
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,418.53,298.61
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,472.66,343.82
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,526.88,388.74
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,576.66,429.75
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,625.41,468.98
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,671.71,505.66
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,716.31,540.34
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,757.12,572.0
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,808.31,610.2
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,843.87,637.06
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,876.42,660.8
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,904.55,681.56
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,929.35,700.17
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,947.44,714.1
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,961.93,725.75
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,969.34,732.73
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,973.03,737.38
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,969.54,736.53
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,971.01,739.32
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,955.08,731.54
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,935.8,721.55
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,906.12,703.62
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,873.55,683.49
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,824.64,651.32
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,773.64,616.97
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,719.56,579.7
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,656.12,533.96
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,580.1,476.44
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,505.68,417.78
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,413.11,341.6
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,325.08,265.57
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,209.43,161.8
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,99.65,4.63
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,33.02,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,9.44,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,22.31,9.18
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,35.4,24.88
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,44.96,34.16
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,54.35,42.95
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,64.62,52.24
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,74.46,60.93
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,83.22,68.43
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,88.91,73.06
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,97.54,80.11
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,106.03,86.91
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,106.36,86.63
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,104.26,84.3
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,101.17,81.17
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,98.49,78.43
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,98.7,78.17
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,107.55,85.11
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,103.85,81.6
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,100.42,78.35
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,151.96,89.49
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,203.82,117.56
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,259.36,158.77
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,315.36,204.77
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,371.0,252.13
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,426.51,299.33
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,480.52,344.95
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,533.9,389.03
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,585.41,430.68
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,635.83,470.45
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,684.13,507.94
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,730.7,543.37
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,773.12,575.34
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,813.04,605.14
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,849.53,631.41
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,883.11,655.51
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,911.9,676.25
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,937.41,694.89
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,957.22,709.98
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,973.5,722.88
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,998.64,741.95
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,1005.35,748.74
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,1004.38,749.65
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,999.69,748.25
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,987.58,744.09
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,971.93,737.6
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,949.31,724.96
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,931.13,715.41
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,893.05,691.86
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,852.55,666.19
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,799.05,629.96
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,744.16,591.63
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,672.86,539.62
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,601.71,485.42
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,506.21,409.61
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,413.26,332.35
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,296.41,227.93
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,167.68,24.39
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,58.18,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,10.23,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,20.59,8.07
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,33.63,23.2
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,39.89,29.46
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,46.25,35.43
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,51.98,40.61
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,57.68,45.56
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,61.29,48.52
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,64.88,51.38
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,73.12,58.18
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,75.9,60.17
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,78.42,61.9
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,80.84,63.52
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,82.36,64.4
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,83.77,65.2
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,94.23,73.52
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,95.54,74.2
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,96.08,74.28
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,96.47,74.26
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,143.57,81.32
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,198.98,112.43
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,254.61,153.47
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,310.78,199.45
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,366.68,246.87
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,422.51,294.2
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,477.16,340.12
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,531.22,384.45
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,583.16,426.13
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,633.98,465.84
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,682.6,503.45
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,729.48,539.11
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,772.52,571.44
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,813.09,601.13
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,850.15,627.11
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,884.29,651.11
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,913.13,671.6
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,938.63,689.95
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,958.41,704.9
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,974.61,717.65
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,984.7,726.15
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,991.11,732.38
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,991.45,734.14
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,1001.93,742.93
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,990.33,739.09
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,975.21,733.04
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,953.15,721.45
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,927.96,707.62
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,892.55,686.28
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,854.57,662.7
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,810.88,634.28
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,759.66,599.36
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,693.41,551.77
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,627.32,502.05
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,538.16,431.76
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,451.83,360.21
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,333.46,255.6
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,205.91,44.47
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,76.06,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,10.23,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,19.86,7.58
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,31.93,21.59
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,39.02,28.51
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,46.14,35.1
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,53.01,41.28
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,59.63,47.04
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,73.7,59.17
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,90.75,73.65
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,100.24,81.39
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,114.39,92.98
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,138.29,112.64
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,167.52,136.42
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,150.82,121.83
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,148.42,119.29
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,117.0,92.73
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,95.73,74.72
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,100.49,78.41
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,104.65,81.58
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,145.68,88.85
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,204.22,124.15
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,253.44,159.42
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,307.38,202.59
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,361.0,250.56
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,405.56,290.77
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,454.12,332.89
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,502.3,372.63
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,557.09,415.86
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,611.19,458.7
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,641.63,482.67
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,660.45,497.47
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,664.22,501.04
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,654.97,494.82
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,669.44,506.9
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,681.59,517.17
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,681.16,517.91
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,677.72,516.45
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,696.93,532.99
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,714.77,548.61
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,788.99,607.06
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,849.45,655.57
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,864.74,668.75
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,876.79,679.45
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,817.64,640.26
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,767.26,606.09
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,726.23,578.34
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,683.23,548.56
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,713.66,576.18
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,750.87,607.11
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,684.1,558.23
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,606.5,499.86
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,559.82,464.05
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,521.28,432.99
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,440.44,365.85
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,371.17,305.44
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,275.62,217.04
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,169.57,46.85
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,58.62,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,11.02,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,21.23,8.71
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,31.95,21.91
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,41.72,31.25
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,49.17,38.23
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,54.35,42.95
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,59.53,47.48
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,67.12,53.97
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,74.29,59.94
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,82.67,66.82
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,90.5,73.12
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,93.5,75.2
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,96.34,77.12
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,100.33,80.01
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,103.96,82.57
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,103.13,81.38
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,93.92,73.27
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,101.24,79.0
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,99.42,77.14
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,144.73,83.35
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,198.79,113.68
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,254.02,154.88
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,309.55,200.88
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,364.34,247.84
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,419.35,295.05
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,473.19,340.83
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,526.4,384.99
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,577.68,426.73
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,627.91,466.55
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,675.89,504.05
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,722.24,539.52
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,765.57,572.15
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,806.57,602.08
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,843.01,627.91
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,876.5,651.74
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,905.59,672.17
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,931.4,690.45
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,951.49,705.87
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,968.06,719.1
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,978.62,727.97
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,985.56,734.6
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,985.31,735.96
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,981.45,735.07
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,984.67,741.29
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,970.85,735.93
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,946.73,722.6
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,919.51,707.04
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,883.48,685.01
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,844.96,660.77
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,799.89,631.18
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,747.31,595.02
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,678.42,545.14
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,609.85,493.21
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,518.85,420.68
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,430.76,347.26
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,316.9,246.68
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,197.12,64.01
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,72.96,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,11.02,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,20.9,8.43
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,30.39,20.42
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,36.83,26.76
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,43.35,32.86
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,47.71,36.82
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,52.12,40.64
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,60.17,47.53
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,63.85,50.46
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,66.55,52.45
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,69.22,54.37
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,71.32,55.78
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,73.35,57.12
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,83.99,65.69
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,86.24,67.14
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,87.91,68.13
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,89.42,68.97
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,93.23,71.72
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,96.59,74.08
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,145.15,83.16
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,201.09,115.06
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,254.76,154.0
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,309.11,197.71
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,363.49,242.93
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,418.01,288.13
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,471.17,331.96
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,523.88,374.31
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,574.85,414.11
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,624.95,452.05
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,673.54,488.42
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,720.81,523.01
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,765.3,554.99
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,807.69,584.58
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,845.0,609.5
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,879.44,632.5
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,909.1,652.38
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,935.5,670.21
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,956.23,684.76
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,973.44,697.2
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,984.62,706.07
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,992.15,712.81
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,992.61,714.57
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,989.49,714.22
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,992.27,719.67
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,977.89,713.99
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,954.95,702.33
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,928.86,688.52
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,892.18,667.04
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,852.97,643.44
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,808.69,615.55
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,756.89,581.38
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,688.29,533.77
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,619.87,484.09
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,527.17,413.72
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,437.23,341.99
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,319.87,242.69
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,197.66,70.44
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,73.4,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
