Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,11.02,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.35,8.49
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,31.26,20.67
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,37.68,26.82
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,44.18,32.69
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,48.54,36.48
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,52.94,40.15
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,56.76,43.17
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,65.45,50.23
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,68.12,52.06
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,70.74,53.83
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,72.81,55.09
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,74.81,56.28
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,85.35,64.5
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,87.58,65.9
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,88.96,66.62
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,90.19,67.22
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,90.65,67.29
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,90.98,67.27
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,137.37,73.66
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,193.21,103.49
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,249.17,143.18
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,305.61,187.75
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,362.28,234.17
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,418.83,280.52
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,473.61,325.04
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,527.66,367.96
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,579.97,408.44
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,631.12,446.97
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,680.05,483.55
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,727.2,518.14
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,770.09,549.27
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,810.45,577.51
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,848.07,602.86
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,882.78,626.33
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,912.21,646.59
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,938.31,664.84
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,958.65,679.97
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,975.42,693.02
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,986.66,702.29
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,994.25,709.45
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,995.17,711.49
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,992.48,711.43
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,982.14,709.05
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,981.55,713.2
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,959.83,702.45
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,934.97,689.68
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,899.88,669.4
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,862.23,647.01
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,812.1,615.83
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,767.16,587.25
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,700.37,541.49
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,633.76,493.63
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,544.66,426.21
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,458.2,357.3
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,341.63,258.93
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,219.79,86.44
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,84.77,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,11.02,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.35,8.58
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,31.28,20.9
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,37.32,26.84
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,43.49,32.55
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,47.9,36.49
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,52.37,40.3
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,60.47,47.13
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,64.2,50.05
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,66.59,51.72
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,68.97,53.33
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,71.15,54.76
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,81.5,62.99
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,83.66,64.34
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,85.66,65.56
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,87.12,66.35
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,88.42,67.02
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,89.69,67.71
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,90.77,68.26
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,137.66,75.14
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,194.12,105.9
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,250.66,146.61
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,307.64,192.26
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,364.11,239.22
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,420.45,286.08
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,475.85,331.72
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,530.6,375.79
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,583.42,417.21
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,635.12,456.64
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,684.17,493.8
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,731.5,528.95
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,775.74,561.21
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,817.59,590.58
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,856.02,616.74
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,891.56,640.98
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,921.39,661.39
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,947.86,679.71
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,969.02,695.01
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,986.59,708.16
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,998.61,718.03
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,1006.96,725.76
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,1008.62,728.31
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,1006.64,728.72
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,996.96,727.21
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,997.04,732.31
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,974.07,721.09
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,947.91,707.74
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,912.87,687.85
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,875.24,665.75
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,823.61,633.59
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,777.34,604.11
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,708.94,556.61
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,640.74,506.95
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,549.88,437.36
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,461.79,366.23
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,347.54,268.18
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,229.25,99.19
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,88.88,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,11.02,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,20.63,8.15
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.88,22.41
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,35.28,25.25
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,37.61,27.63
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,44.71,33.98
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,54.62,42.63
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,77.74,62.63
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,100.17,81.63
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,119.08,97.2
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,135.77,110.59
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,130.14,105.09
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,122.91,98.37
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,98.73,77.66
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,91.36,71.09
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,89.7,69.3
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,88.05,67.55
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,88.9,67.9
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,89.61,68.14
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,135.57,74.15
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,192.03,104.78
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,249.11,146.18
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,306.67,192.66
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,364.02,240.7
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,421.26,288.6
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,477.66,335.27
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,533.37,380.22
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,587.04,422.42
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,639.53,462.53
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,689.5,500.62
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,737.63,536.59
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,782.2,569.13
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,824.25,598.43
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,863.14,625.45
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,899.09,650.56
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,929.71,672.13
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,956.97,691.63
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,978.95,708.0
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,997.33,722.21
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,1009.09,732.45
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,1017.11,740.48
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,1019.37,743.48
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,1017.95,744.26
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,1008.34,742.81
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,995.26,739.17
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,985.5,736.39
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,959.56,722.61
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,923.28,701.49
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,884.42,678.16
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,839.18,649.77
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,792.04,618.99
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,732.88,577.87
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,667.22,529.8
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,579.72,462.36
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,494.7,393.2
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,378.49,293.28
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,255.75,118.79
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,103.91,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,9.44,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.54,2.72
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.89,7.96
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.58,12.45
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,25.15,16.69
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,24.6,16.26
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,23.63,15.37
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,28.63,19.71
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,33.64,23.98
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,57.2,44.33
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,79.55,63.24
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,95.5,76.36
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,111.18,89.06
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,125.74,100.62
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,140.12,111.85
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,164.03,130.75
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,193.04,153.42
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,200.76,158.86
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,219.41,173.01
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,179.04,120.57
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,201.99,119.55
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,252.9,153.88
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,304.78,193.74
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,361.47,241.9
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,418.04,290.04
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,473.07,336.44
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,527.43,381.22
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,579.79,423.36
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,631.01,463.51
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,679.92,501.41
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,726.96,537.12
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,770.48,569.66
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,811.46,599.45
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,848.81,625.85
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,883.23,650.31
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,912.39,671.21
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,938.21,689.96
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,959.24,705.98
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,976.74,719.85
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,988.27,730.5
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,996.19,738.97
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,996.9,740.95
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,993.99,740.71
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,996.01,748.12
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,980.73,743.79
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,957.98,732.54
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,932.07,718.98
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,897.06,698.23
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,859.47,675.18
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,816.6,647.58
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,766.03,613.25
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,701.98,567.01
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,637.89,518.58
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,552.41,450.38
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,469.26,380.81
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,357.34,282.53
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,239.29,118.68
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,95.23,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,7.08,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.65,4.81
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.49,15.45
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,26.09,17.45
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,27.79,19.22
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,24.24,16.12
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,22.86,14.88
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,29.39,20.66
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,35.95,26.37
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,56.82,44.55
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,76.76,61.59
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,93.79,75.84
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,110.51,89.61
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,137.01,111.39
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,153.39,124.39
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,164.42,132.79
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,182.98,147.28
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,129.02,102.36
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,102.88,80.44
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,143.97,84.48
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,192.09,107.32
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,249.08,149.39
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,306.55,196.77
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,363.1,245.3
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,419.48,293.72
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,475.29,341.21
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,530.38,386.99
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,583.65,430.13
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,635.8,471.21
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,685.24,509.56
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,732.79,545.64
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,776.78,578.33
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,818.24,608.0
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,856.01,634.18
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,890.83,658.33
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,921.23,679.53
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,948.31,698.6
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,969.67,714.53
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,987.45,728.28
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,999.16,738.05
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,1007.19,745.6
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,1009.02,748.33
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,1007.21,748.84
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,997.19,747.4
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,996.96,752.75
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,974.4,741.09
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,948.66,727.36
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,912.64,706.72
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,874.02,683.72
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,830.2,656.1
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,779.09,622.01
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,710.3,573.0
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,641.64,521.66
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,549.56,448.67
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,459.87,374.05
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,322.99,256.39
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,188.67,96.31
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,67.84,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,7.87,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,19.15,7.06
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,30.41,20.51
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,41.91,31.36
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,53.28,41.82
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,65.73,53.0
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,77.83,63.6
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,74.96,60.84
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,75.02,60.6
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,72.25,57.82
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,75.82,60.54
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,77.44,61.54
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,79.04,62.52
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,89.28,70.83
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,90.7,71.62
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,99.88,78.9
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,108.28,85.46
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,106.69,83.78
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,96.25,74.85
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,142.81,83.79
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,193.46,109.76
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,248.64,150.32
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,304.39,196.14
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,359.62,243.42
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,414.9,290.83
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,469.28,337.1
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,523.09,381.87
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,575.07,424.02
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,626.0,464.24
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,674.17,501.82
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,720.61,537.31
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,764.02,569.83
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,805.02,599.78
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,842.93,626.14
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,878.02,650.55
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,907.47,671.18
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,933.63,689.69
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,955.06,705.14
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,973.0,718.42
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,984.95,728.19
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,993.28,735.77
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,994.51,738.08
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,992.16,738.21
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,996.07,744.35
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,982.99,739.13
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,961.42,727.57
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,936.7,713.83
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,901.72,693.08
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,864.15,670.11
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,821.48,642.97
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,771.54,609.58
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,704.62,561.94
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,637.77,512.18
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,545.01,440.06
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,454.88,366.4
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,345.61,271.96
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,234.79,124.34
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,90.62,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,11.02,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,20.57,7.8
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.78,22.34
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,39.87,29.3
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,47.0,35.92
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,51.94,40.36
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,56.9,44.63
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,60.17,47.28
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,63.46,49.85
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,71.97,56.79
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,75.12,59.03
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,76.99,60.15
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,78.8,61.2
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,91.26,71.22
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,108.33,84.88
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,133.46,104.93
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,153.96,120.92
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,158.46,124.03
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,162.46,126.78
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,162.8,104.02
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,198.57,116.11
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,246.78,149.35
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,304.94,194.62
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,358.57,239.79
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,411.87,284.78
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,464.36,328.42
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,517.21,371.42
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,568.21,412.09
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,618.21,450.91
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,666.51,488.13
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,713.45,523.62
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,757.56,556.25
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,799.54,586.39
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,836.47,611.91
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,870.51,635.52
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,900.66,656.58
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,927.6,675.61
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,949.38,691.37
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,967.7,705.02
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,979.07,714.41
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,986.81,721.65
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,987.9,723.83
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,985.4,723.84
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,976.34,721.26
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,977.11,725.43
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,957.09,715.22
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,933.92,702.95
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,900.48,683.2
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,864.44,661.31
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,816.62,630.77
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,773.65,602.75
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,706.37,555.67
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,639.29,506.58
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,557.16,443.08
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,477.23,378.04
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,363.62,281.72
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,245.88,132.05
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,97.99,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,11.02,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,20.95,7.78
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.46,20.14
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,31.95,22.16
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.71,23.12
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,38.97,28.69
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,46.75,35.44
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,56.17,43.46
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,65.4,51.16
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,86.87,69.14
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,107.77,86.26
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,129.33,103.6
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,150.43,120.25
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,153.12,121.58
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,158.87,125.43
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,119.57,92.91
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,91.9,69.97
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,95.27,72.39
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,89.41,67.31
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,132.29,72.72
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,188.13,102.19
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,243.75,141.66
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,299.98,186.36
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,355.99,232.75
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,411.99,279.14
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,466.85,324.23
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,521.14,367.81
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,573.58,408.65
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,624.94,447.51
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,674.29,484.65
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,721.91,519.76
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,766.08,551.63
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,807.85,580.71
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,845.68,606.37
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,880.62,630.16
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,911.23,651.07
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,938.57,669.97
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,960.68,685.87
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,979.27,699.69
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,991.88,710.21
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,1000.86,718.62
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,1003.21,721.57
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,1001.96,722.42
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,993.46,721.6
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,981.52,718.63
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,974.05,717.36
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,950.43,705.31
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,915.97,685.86
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,878.91,664.24
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,831.03,635.05
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,781.4,603.51
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,722.7,563.78
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,657.71,517.28
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,570.58,451.37
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,485.93,383.76
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,371.22,287.45
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,252.38,138.91
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,101.02,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,11.02,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.61,7.47
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.8,19.71
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,32.52,22.8
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,35.19,25.44
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.43,30.13
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,51.11,39.41
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,65.18,51.45
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,79.07,63.09
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,105.03,84.73
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,124.92,100.78
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,124.23,99.46
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,126.92,100.99
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,96.7,75.38
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,83.23,63.81
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,84.51,64.46
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,85.65,64.99
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,87.78,66.34
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,89.65,67.49
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,133.99,73.81
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,191.84,104.52
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,248.37,144.59
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,305.57,190.14
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,362.77,237.55
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,420.06,285.12
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,475.8,331.27
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,530.99,375.98
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,584.69,418.27
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,637.36,458.64
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,687.63,496.67
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,736.18,532.62
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,781.31,565.71
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,824.0,595.97
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,863.19,622.85
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,899.46,647.82
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,930.44,669.0
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,958.06,688.08
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,980.87,704.58
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,1000.1,718.94
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,1013.21,729.68
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,1022.61,738.23
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,1025.29,741.46
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,1024.27,742.49
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,1015.99,741.22
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,1004.17,737.76
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,997.05,736.66
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,973.59,724.62
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,940.62,706.08
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,904.94,685.34
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,857.67,656.19
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,808.51,624.7
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,750.3,585.5
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,685.67,539.42
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,599.66,474.46
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,515.89,407.53
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,398.71,309.15
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,277.99,156.73
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,113.95,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,11.02,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.26,7.1
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,29.14,19.2
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,33.59,23.82
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,37.9,27.94
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,52.61,40.99
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,69.97,56.11
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,86.03,69.78
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,101.93,83.02
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,114.28,92.95
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,131.81,107.07
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,114.35,91.68
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,106.25,84.32
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,92.55,72.36
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,81.9,63.06
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,83.52,64.0
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,84.99,64.8
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,85.7,65.03
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,86.28,65.17
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,128.51,69.54
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,186.01,99.39
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,244.45,141.07
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,303.33,188.28
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,361.83,237.11
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,420.12,285.78
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,476.94,332.62
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,533.02,377.64
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,587.99,420.33
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,641.79,460.77
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,692.78,498.7
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,741.72,534.19
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,786.21,566.06
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,827.98,594.86
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,867.44,621.21
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,903.98,645.6
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,935.64,666.84
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,963.96,686.01
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,986.99,702.46
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,1006.41,716.8
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,1019.2,726.94
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,1028.2,734.89
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,1031.0,738.15
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,1030.07,739.24
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,1022.87,738.91
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,1012.12,736.41
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,993.14,727.68
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,983.51,725.19
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,951.19,707.12
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,916.07,686.94
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,869.61,658.4
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,821.23,627.58
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,757.77,584.52
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,701.2,544.39
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,614.71,480.18
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,530.59,414.11
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,412.57,316.59
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,291.12,165.42
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,120.28,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
