Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,113.62,85.1
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,156.79,88.23
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,206.85,117.89
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,258.85,155.91
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,311.46,197.88
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,364.56,241.13
2018,7,21,11,15,820.5,148.5,2.5,36.25,916.5,418.15,284.87
2018,7,21,11,30,825.0,149.0,2.7,36.4,931.0,469.26,326.17
2018,7,21,11,45,828.5,148.5,2.85,36.55,938.5,518.99,365.51
2018,7,21,12,0,832.0,148.0,3.0,36.7,946.0,568.13,403.46
2018,7,21,12,15,837.0,144.0,3.15,36.6,946.5,615.11,439.51
2018,7,21,12,30,842.0,140.0,3.3,36.5,947.0,661.0,474.1
2018,7,21,12,45,847.0,135.5,3.45,36.45,941.0,705.13,506.79
2018,7,21,13,0,852.0,131.0,3.6,36.4,935.0,747.51,537.82
2018,7,21,13,15,849.5,129.5,3.65,36.2,920.0,784.43,564.08
2018,7,21,13,30,847.0,128.0,3.7,36.0,905.0,818.7,587.63
2018,7,21,13,45,837.5,130.0,3.75,35.8,882.0,847.24,607.45
2018,7,21,14,0,828.0,132.0,3.8,35.6,859.0,872.6,625.29
2018,7,21,14,15,798.0,143.5,3.85,35.35,825.0,899.1,644.14
2018,7,21,14,30,768.0,155.0,3.9,35.1,791.0,908.45,651.94
2018,7,21,14,45,765.5,148.0,3.95,34.8,758.5,921.64,662.65
2018,7,21,15,0,763.0,141.0,4.0,34.5,726.0,931.36,671.26
2018,7,21,15,15,758.5,133.0,4.0,34.5,688.0,934.52,674.68
2018,7,21,15,30,754.0,125.0,4.0,34.5,650.0,934.1,675.97
2018,7,21,15,45,753.5,114.5,4.0,33.7,609.5,931.36,678.13
2018,7,21,16,0,753.0,104.0,4.0,32.9,569.0,924.98,678.03
2018,7,21,16,15,734.5,99.5,4.0,32.4,522.5,903.9,667.38
2018,7,21,16,30,716.0,95.0,4.0,31.9,476.0,879.71,654.63
2018,7,21,16,45,690.0,90.5,3.95,31.35,427.5,851.32,638.71
2018,7,21,17,0,664.0,86.0,3.9,30.8,379.0,814.7,616.75
2018,7,21,17,15,626.5,81.0,3.85,30.05,329.0,764.0,584.7
2018,7,21,17,30,589.0,76.0,3.8,29.3,279.0,711.99,550.56
2018,7,21,17,45,540.0,69.0,3.7,28.6,231.5,645.48,503.92
2018,7,21,18,0,491.0,62.0,3.6,27.9,184.0,579.1,455.09
2018,7,21,18,15,419.0,53.0,3.45,27.15,140.0,490.35,386.53
2018,7,21,18,30,347.0,44.0,3.3,26.4,96.0,404.35,316.59
2018,7,21,18,45,243.5,32.0,3.2,25.65,62.0,290.52,216.4
2018,7,21,19,0,140.0,20.0,3.1,24.9,28.0,167.71,0.0
2018,7,21,19,15,70.0,10.0,2.95,24.45,14.0,60.04,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,21.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.35,19.55,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.3,19.6,2.0,0.0,0.0
2018,7,22,5,15,58.0,11.5,1.3,20.0,15.5,9.05,0.0
2018,7,22,5,30,108.0,21.0,1.3,20.4,29.0,15.92,3.71
2018,7,22,5,45,155.0,31.0,1.25,20.8,52.0,23.39,13.89
2018,7,22,6,0,202.0,41.0,1.2,21.2,75.0,30.78,20.82
2018,7,22,6,15,133.0,49.0,1.2,21.75,74.5,36.8,26.3
2018,7,22,6,30,64.0,57.0,1.2,22.3,74.0,43.28,32.02
2018,7,22,6,45,32.5,77.5,1.2,22.9,86.0,58.15,44.79
2018,7,22,7,0,1.0,98.0,1.2,23.5,98.0,73.02,57.31
2018,7,22,7,15,7.5,127.5,1.2,24.15,130.5,93.37,74.2
2018,7,22,7,30,14.0,157.0,1.2,24.8,163.0,113.32,90.4
2018,7,22,7,45,25.0,182.5,1.25,25.5,195.5,130.59,104.07
2018,7,22,8,0,36.0,208.0,1.3,26.2,228.0,140.72,111.68
2018,7,22,8,15,204.5,213.5,1.3,27.0,341.5,134.76,106.08
2018,7,22,8,30,373.0,219.0,1.3,27.8,455.0,133.28,104.22
2018,7,22,8,45,568.5,171.0,1.35,28.6,560.0,108.27,83.41
2018,7,22,9,0,764.0,123.0,1.4,29.4,665.0,91.86,69.71
2018,7,22,9,15,792.0,119.0,1.4,30.2,709.0,88.87,66.91
2018,7,22,9,30,820.0,115.0,1.4,31.0,753.0,96.58,72.72
2018,7,22,9,45,830.0,115.5,1.4,31.8,786.5,99.85,74.92
2018,7,22,10,0,840.0,116.0,1.4,32.6,820.0,151.73,83.23
2018,7,22,10,15,847.5,117.5,1.5,33.2,848.0,205.05,114.91
2018,7,22,10,30,855.0,119.0,1.6,33.8,876.0,259.23,154.84
2018,7,22,10,45,861.0,119.0,1.65,34.35,897.5,312.82,197.7
2018,7,22,11,0,867.0,119.0,1.7,34.9,919.0,366.68,241.61
2018,7,22,11,15,870.5,119.5,1.8,35.3,933.0,419.95,285.05
2018,7,22,11,30,874.0,120.0,1.9,35.7,947.0,472.88,327.3
2018,7,22,11,45,876.5,120.0,2.0,36.05,954.5,524.48,367.55
2018,7,22,12,0,879.0,120.0,2.1,36.4,962.0,575.27,406.06
2018,7,22,12,15,880.5,118.5,2.25,36.45,961.5,623.39,442.48
2018,7,22,12,30,882.0,117.0,2.4,36.5,961.0,670.1,477.11
2018,7,22,12,45,882.5,115.0,2.5,36.6,953.5,714.03,508.86
2018,7,22,13,0,883.0,113.0,2.6,36.7,946.0,755.89,538.65
2018,7,22,13,15,880.0,112.0,2.7,36.6,930.5,793.53,564.5
2018,7,22,13,30,877.0,111.0,2.8,36.5,915.0,828.44,588.12
2018,7,22,13,45,872.0,110.0,2.9,36.35,892.5,858.73,608.95
2018,7,22,14,0,867.0,109.0,3.0,36.2,870.0,885.88,627.86
2018,7,22,14,15,860.5,107.5,3.1,35.95,841.0,907.92,643.9
2018,7,22,14,30,854.0,106.0,3.2,35.7,812.0,926.56,657.95
2018,7,22,14,45,834.0,110.0,3.3,35.45,775.0,934.43,665.3
2018,7,22,15,0,814.0,114.0,3.4,35.2,738.0,938.62,670.53
2018,7,22,15,15,807.0,109.0,3.4,35.2,699.0,956.18,683.24
2018,7,22,15,30,800.0,104.0,3.4,35.2,660.0,956.51,684.92
2018,7,22,15,45,791.5,98.0,3.6,34.4,617.5,950.53,686.35
2018,7,22,16,0,783.0,92.0,3.8,33.6,575.0,940.99,685.51
2018,7,22,16,15,764.0,89.0,3.85,33.0,528.0,921.12,676.42
2018,7,22,16,30,745.0,86.0,3.9,32.4,481.0,898.12,665.19
2018,7,22,16,45,719.0,82.0,4.0,31.8,431.5,863.83,646.3
2018,7,22,17,0,693.0,78.0,4.1,31.2,382.0,827.0,625.16
2018,7,22,17,15,654.5,73.5,4.1,30.35,331.5,781.04,597.01
2018,7,22,17,30,616.0,69.0,4.1,29.5,281.0,728.33,562.85
2018,7,22,17,45,564.0,63.5,4.1,28.7,232.5,660.59,515.88
2018,7,22,18,0,512.0,58.0,4.1,27.9,184.0,593.15,466.62
2018,7,22,18,15,442.0,49.5,3.95,27.1,140.0,506.42,399.45
2018,7,22,18,30,372.0,41.0,3.8,26.3,96.0,422.48,330.77
2018,7,22,18,45,267.0,30.5,3.7,25.55,62.0,311.56,230.96
2018,7,22,19,0,162.0,20.0,3.6,24.8,28.0,184.41,0.0
2018,7,22,19,15,81.0,10.0,3.5,24.3,14.0,68.23,0.0
2018,7,22,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,22.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,21.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.6,19.1,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.6,19.2,2.0,0.0,0.0
2018,7,23,5,15,132.0,13.5,1.6,19.7,21.5,10.62,0.0
2018,7,23,5,30,247.0,24.0,1.6,20.2,41.0,19.8,5.18
2018,7,23,5,45,350.0,32.5,1.65,20.75,78.5,26.73,16.6
2018,7,23,6,0,453.0,41.0,1.7,21.3,116.0,33.78,23.34
2018,7,23,6,15,445.5,52.5,1.75,22.2,147.5,42.27,30.93
2018,7,23,6,30,438.0,64.0,1.8,23.1,179.0,50.28,37.92
2018,7,23,6,45,291.0,82.0,1.85,24.0,165.5,58.97,45.27
2018,7,23,7,0,144.0,100.0,1.9,24.9,152.0,70.43,54.79
2018,7,23,7,15,95.5,138.0,1.95,25.8,174.5,96.04,76.01
2018,7,23,7,30,47.0,176.0,2.0,26.7,197.0,120.69,95.93
2018,7,23,7,45,239.5,173.0,2.05,27.6,301.5,114.8,90.36
2018,7,23,8,0,432.0,170.0,2.1,28.5,406.0,111.21,86.79
2018,7,23,8,15,628.0,127.5,2.15,29.4,505.5,88.34,67.51
2018,7,23,8,30,824.0,85.0,2.2,30.3,605.0,81.31,61.34
2018,7,23,8,45,836.5,88.5,2.2,31.25,649.0,83.79,62.92
2018,7,23,9,0,849.0,92.0,2.2,32.2,693.0,86.07,64.33
2018,7,23,9,15,860.5,93.0,2.2,33.0,732.5,86.73,64.47
2018,7,23,9,30,872.0,94.0,2.2,33.8,772.0,87.27,64.54
2018,7,23,9,45,881.0,95.0,2.2,34.65,806.0,89.99,66.32
2018,7,23,10,0,890.0,96.0,2.2,35.5,840.0,144.75,75.92
2018,7,23,10,15,895.5,97.5,2.2,35.9,868.0,200.46,108.68
2018,7,23,10,30,901.0,99.0,2.2,36.3,896.0,256.79,150.08
2018,7,23,10,45,905.0,100.0,2.25,36.75,917.0,312.82,194.87
2018,7,23,11,0,909.0,101.0,2.3,37.2,938.0,368.88,240.65
2018,7,23,11,15,912.0,101.5,2.35,37.4,952.5,424.08,285.76
2018,7,23,11,30,915.0,102.0,2.4,37.6,967.0,478.81,329.57
2018,7,23,11,45,916.5,101.5,2.5,37.8,973.5,531.45,370.91
2018,7,23,12,0,918.0,101.0,2.6,38.0,980.0,583.04,410.35
2018,7,23,12,15,913.0,104.0,2.7,38.05,977.5,632.02,447.16
2018,7,23,12,30,908.0,107.0,2.8,38.1,975.0,679.07,481.73
2018,7,23,12,45,857.0,139.0,2.95,38.15,952.5,713.86,506.92
2018,7,23,13,0,806.0,171.0,3.1,38.2,930.0,755.13,535.36
2018,7,23,13,15,698.0,240.0,3.25,38.1,889.5,776.73,549.4
2018,7,23,13,30,590.0,309.0,3.4,38.0,849.0,781.66,552.27
2018,7,23,13,45,599.5,295.5,3.5,37.85,832.5,810.17,573.17
2018,7,23,14,0,609.0,282.0,3.6,37.7,816.0,836.66,592.58
2018,7,23,14,15,639.5,253.5,3.7,37.25,797.0,866.66,615.69
2018,7,23,14,30,670.0,225.0,3.8,36.8,778.0,893.67,637.01
2018,7,23,14,45,637.5,224.0,3.9,36.35,732.0,883.36,632.77
2018,7,23,15,0,605.0,223.0,4.0,35.9,686.0,868.74,625.89
2018,7,23,15,15,510.0,240.5,4.0,35.9,616.0,798.83,579.34
2018,7,23,15,30,415.0,258.0,4.0,35.9,546.0,733.01,534.68
2018,7,23,15,45,355.5,255.0,4.05,34.6,490.0,653.93,484.35
2018,7,23,16,0,296.0,252.0,4.1,33.3,434.0,597.76,447.9
2018,7,23,16,15,200.0,237.0,4.1,32.6,355.5,463.68,357.59
2018,7,23,16,30,104.0,222.0,4.1,31.9,277.0,330.49,253.08
2018,7,23,16,45,97.0,197.0,4.15,31.2,244.0,299.46,231.47
2018,7,23,17,0,90.0,172.0,4.2,30.5,211.0,267.49,208.37
2018,7,23,17,15,82.0,136.5,4.15,29.8,168.5,219.47,172.23
2018,7,23,17,30,74.0,101.0,4.1,29.1,126.0,189.34,149.23
2018,7,23,17,45,44.5,79.0,4.05,28.4,93.5,118.13,91.88
2018,7,23,18,0,15.0,57.0,4.0,27.7,61.0,66.34,48.95
2018,7,23,18,15,17.0,43.5,3.85,27.05,47.0,54.48,39.21
2018,7,23,18,30,19.0,30.0,3.7,26.4,33.0,41.87,28.57
2018,7,23,18,45,14.0,20.0,3.55,25.75,21.5,27.39,15.35
2018,7,23,19,0,9.0,10.0,3.4,25.1,10.0,14.9,0.0
2018,7,23,19,15,4.5,5.0,3.25,24.7,5.0,7.29,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,21.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.4,20.0,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,1.6,20.7,21.0,10.62,0.0
2018,7,24,5,30,225.0,25.0,1.7,21.2,40.0,20.64,4.57
2018,7,24,5,45,330.0,34.5,1.8,21.7,77.5,28.32,17.76
2018,7,24,6,0,435.0,44.0,1.9,22.2,115.0,36.08,25.17
2018,7,24,6,15,292.5,48.0,1.95,22.95,103.0,36.41,25.78
2018,7,24,6,30,150.0,52.0,2.0,23.7,91.0,39.16,28.24
2018,7,24,6,45,75.0,73.5,2.05,24.5,93.0,54.81,41.63
2018,7,24,7,0,0.0,95.0,2.1,25.3,95.0,70.93,55.14
2018,7,24,7,15,14.0,130.0,2.3,26.35,136.5,94.99,74.98
2018,7,24,7,30,28.0,165.0,2.5,27.4,178.0,114.18,90.34
2018,7,24,7,45,92.5,190.5,2.65,28.45,239.5,131.02,103.46
2018,7,24,8,0,157.0,216.0,2.8,29.5,301.0,142.16,111.7
2018,7,24,8,15,385.0,188.0,2.9,30.3,423.5,118.71,92.0
2018,7,24,8,30,613.0,160.0,3.0,31.1,546.0,105.84,81.04
2018,7,24,8,45,674.5,150.0,3.15,31.9,603.0,99.16,75.18
2018,7,24,9,0,736.0,140.0,3.3,32.7,660.0,93.28,70.02
2018,7,24,9,15,807.0,117.0,3.4,33.4,717.5,88.31,65.67
2018,7,24,9,30,878.0,94.0,3.5,34.1,775.0,87.49,64.69
2018,7,24,9,45,881.5,98.5,3.6,34.8,808.5,90.56,66.8
2018,7,24,10,0,885.0,103.0,3.7,35.5,842.0,146.84,78.14
2018,7,24,10,15,891.5,104.0,3.8,36.05,870.0,202.32,110.56
2018,7,24,10,30,898.0,105.0,3.9,36.6,898.0,258.51,151.89
2018,7,24,10,45,902.5,105.5,4.0,37.15,919.5,314.38,196.78
2018,7,24,11,0,907.0,106.0,4.1,37.7,941.0,370.34,242.81
2018,7,24,11,15,910.0,106.5,4.2,37.9,955.0,425.6,288.5
2018,7,24,11,30,913.0,107.0,4.3,38.1,969.0,480.39,333.0
2018,7,24,11,45,915.0,106.5,4.35,38.35,976.0,533.37,374.98
2018,7,24,12,0,917.0,106.0,4.4,38.6,983.0,585.36,415.07
2018,7,24,12,15,916.0,106.5,4.5,38.6,982.0,635.08,453.04
2018,7,24,12,30,915.0,107.0,4.6,38.6,981.0,683.13,488.96
2018,7,24,12,45,912.0,108.0,4.65,38.65,972.5,728.28,521.9
2018,7,24,13,0,909.0,109.0,4.7,38.7,964.0,771.15,552.65
2018,7,24,13,15,906.0,107.5,4.75,38.6,948.0,809.41,578.88
2018,7,24,13,30,903.0,106.0,4.8,38.5,932.0,844.82,602.88
2018,7,24,13,45,898.5,105.5,4.85,38.45,909.5,876.86,624.57
2018,7,24,14,0,894.0,105.0,4.9,38.4,887.0,905.73,644.34
2018,7,24,14,15,888.0,103.5,4.9,38.2,858.0,928.97,660.65
2018,7,24,14,30,882.0,102.0,4.9,38.0,829.0,948.73,674.86
2018,7,24,14,45,873.5,100.5,4.95,37.8,794.0,962.56,685.77
2018,7,24,15,0,865.0,99.0,5.0,37.6,759.0,972.77,694.56
2018,7,24,15,15,853.5,96.5,5.0,37.6,718.0,975.26,697.59
2018,7,24,15,30,842.0,94.0,5.0,37.6,677.0,974.08,698.45
2018,7,24,15,45,828.0,91.5,5.0,36.9,632.5,966.78,697.6
2018,7,24,16,0,814.0,89.0,5.0,36.2,588.0,969.04,703.19
2018,7,24,16,15,795.5,85.5,4.95,35.7,540.0,949.0,693.16
2018,7,24,16,30,777.0,82.0,4.9,35.2,492.0,925.71,681.04
2018,7,24,16,45,752.0,78.5,4.8,34.7,442.0,892.83,661.94
2018,7,24,17,0,727.0,75.0,4.7,34.2,392.0,857.28,640.77
2018,7,24,17,15,692.5,70.5,4.5,33.4,341.0,808.67,610.41
2018,7,24,17,30,658.0,66.0,4.3,32.6,290.0,764.75,582.27
2018,7,24,17,45,608.5,60.5,4.1,31.85,240.0,698.46,536.49
2018,7,24,18,0,559.0,55.0,3.9,31.1,190.0,632.29,488.48
2018,7,24,18,15,486.0,47.5,3.55,30.15,144.5,543.01,420.44
2018,7,24,18,30,413.0,40.0,3.2,29.2,99.0,456.51,350.55
2018,7,24,18,45,297.5,29.5,2.8,28.25,63.5,335.73,241.11
2018,7,24,19,0,182.0,19.0,2.4,27.3,28.0,196.78,0.0
2018,7,24,19,15,91.0,9.5,2.3,26.8,14.0,75.27,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.6,2.0,0.0,0.0
2018,7,25,5,15,153.0,13.0,1.55,21.25,21.5,10.23,0.0
2018,7,25,5,30,286.0,23.0,1.7,21.9,41.0,19.12,2.67
2018,7,25,5,45,375.0,30.5,1.9,22.55,77.0,25.24,15.08
2018,7,25,6,0,464.0,38.0,2.1,23.2,113.0,31.49,21.14
2018,7,25,6,15,349.5,45.5,2.15,24.05,113.5,36.03,25.31
2018,7,25,6,30,235.0,53.0,2.2,24.9,114.0,39.2,28.12
2018,7,25,6,45,125.5,84.5,2.3,25.75,118.0,62.56,48.0
2018,7,25,7,0,16.0,116.0,2.4,26.6,122.0,84.82,66.55
2018,7,25,7,15,149.5,133.0,2.65,27.65,200.0,94.01,73.77
2018,7,25,7,30,283.0,150.0,2.9,28.7,278.0,102.81,80.5
2018,7,25,7,45,353.5,162.0,3.15,29.75,341.0,106.39,82.82
2018,7,25,8,0,424.0,174.0,3.4,30.8,404.0,113.45,87.94
2018,7,25,8,15,633.5,128.5,3.6,31.75,508.0,89.23,67.64
2018,7,25,8,30,843.0,83.0,3.8,32.7,612.0,80.59,60.19
2018,7,25,8,45,856.5,85.5,4.0,33.65,657.0,82.57,61.37
2018,7,25,9,0,870.0,88.0,4.2,34.6,702.0,84.4,62.42
2018,7,25,9,15,888.5,87.0,4.4,35.35,745.0,84.25,61.94
2018,7,25,9,30,907.0,86.0,4.6,36.1,788.0,84.05,61.45
2018,7,25,9,45,892.5,99.5,4.75,36.8,816.5,90.43,66.16
2018,7,25,10,0,878.0,113.0,4.9,37.5,845.0,150.25,80.66
2018,7,25,10,15,892.5,110.0,4.95,37.85,876.0,204.61,111.61
2018,7,25,10,30,907.0,107.0,5.0,38.2,907.0,260.47,152.22
2018,7,25,10,45,868.5,134.0,5.05,38.55,915.5,320.29,201.34
2018,7,25,11,0,830.0,161.0,5.1,38.9,924.0,373.8,246.45
2018,7,25,11,15,875.0,135.5,5.1,39.05,951.0,428.74,290.64
2018,7,25,11,30,920.0,110.0,5.1,39.2,978.0,484.65,335.33
2018,7,25,11,45,928.0,106.0,5.15,39.35,987.0,538.79,378.39
2018,7,25,12,0,936.0,102.0,5.2,39.5,996.0,592.36,419.96
2018,7,25,12,15,919.5,113.0,5.25,39.45,990.5,641.3,457.47
2018,7,25,12,30,903.0,124.0,5.3,39.4,985.0,687.43,492.06
2018,7,25,12,45,901.0,123.5,5.35,39.4,976.5,732.16,525.02
2018,7,25,13,0,899.0,123.0,5.4,39.4,968.0,774.64,555.85
2018,7,25,13,15,911.0,113.0,5.4,39.2,957.0,817.66,585.9
2018,7,25,13,30,923.0,103.0,5.4,39.0,946.0,858.28,613.55
2018,7,25,13,45,918.0,102.5,5.4,38.8,923.0,890.55,635.7
2018,7,25,14,0,913.0,102.0,5.4,38.6,900.0,919.56,655.79
2018,7,25,14,15,902.5,102.5,5.4,38.3,869.0,941.15,671.43
2018,7,25,14,30,892.0,103.0,5.4,38.0,838.0,959.09,684.89
2018,7,25,14,45,843.5,120.0,5.4,37.7,790.5,953.7,683.3
2018,7,25,15,0,795.0,137.0,5.4,37.4,743.0,958.62,688.75
2018,7,25,15,15,811.0,120.5,5.4,37.4,709.5,973.34,699.84
2018,7,25,15,30,827.0,104.0,5.4,37.4,676.0,983.91,708.34
2018,7,25,15,45,799.5,104.0,5.35,36.5,626.5,966.1,700.76
2018,7,25,16,0,772.0,104.0,5.3,35.6,577.0,944.64,690.92
2018,7,25,16,15,722.5,105.5,5.15,34.95,519.0,898.99,663.33
2018,7,25,16,30,673.0,107.0,5.0,34.3,461.0,858.07,638.7
2018,7,25,16,45,671.5,95.0,4.85,33.65,417.5,839.14,628.84
2018,7,25,17,0,670.0,83.0,4.7,33.0,374.0,816.93,616.36
2018,7,25,17,15,612.0,81.0,4.4,32.25,320.0,750.11,571.94
2018,7,25,17,30,554.0,79.0,4.1,31.5,266.0,682.51,525.74
2018,7,25,17,45,488.5,72.5,3.8,30.7,216.5,601.68,468.05
2018,7,25,18,0,423.0,66.0,3.5,29.9,167.0,521.62,408.42
2018,7,25,18,15,357.5,55.0,3.2,29.1,126.0,431.57,338.36
2018,7,25,18,30,292.0,44.0,2.9,28.3,85.0,353.69,274.26
2018,7,25,18,45,206.5,30.5,2.65,27.5,54.0,259.96,185.39
2018,7,25,19,0,121.0,17.0,2.4,26.7,23.0,144.19,0.0
2018,7,25,19,15,60.5,8.5,2.35,26.2,11.5,51.75,0.0
2018,7,25,19,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,20.7,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.75,20.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,83.0,11.5,1.7,19.9,16.5,9.05,0.0
2018,7,26,5,30,166.0,23.0,1.7,20.4,33.0,17.51,0.78
2018,7,26,5,45,196.5,30.0,1.75,20.9,53.0,22.86,13.17
2018,7,26,6,0,227.0,37.0,1.8,21.4,73.0,28.13,18.44
2018,7,26,6,15,164.5,45.0,1.75,22.25,76.0,33.19,23.07
2018,7,26,6,30,102.0,53.0,1.7,23.1,79.0,39.3,28.44
2018,7,26,6,45,51.5,74.0,1.7,23.95,87.0,55.98,42.73
2018,7,26,7,0,1.0,95.0,1.7,24.8,95.0,70.88,55.21
2018,7,26,7,15,10.0,126.5,1.85,25.95,131.0,92.6,73.09
2018,7,26,7,30,19.0,158.0,2.0,27.1,167.0,113.81,90.12
2018,7,26,7,45,30.5,183.0,2.1,28.2,199.0,125.49,98.98
2018,7,26,8,0,42.0,208.0,2.2,29.3,231.0,140.67,110.52
2018,7,26,8,15,236.5,207.5,2.3,30.25,354.0,132.48,103.11
2018,7,26,8,30,431.0,207.0,2.4,31.2,477.0,128.61,99.31
2018,7,26,8,45,625.5,159.5,2.5,32.15,583.0,103.51,78.55
2018,7,26,9,0,820.0,112.0,2.6,33.1,689.0,87.17,64.98
2018,7,26,9,15,832.0,114.5,2.7,33.95,729.5,87.77,65.08
2018,7,26,9,30,844.0,117.0,2.8,34.8,770.0,98.53,73.22
2018,7,26,9,45,852.5,120.0,2.85,35.65,805.0,99.47,73.54
2018,7,26,10,0,861.0,123.0,2.9,36.5,840.0,152.61,83.44
2018,7,26,10,15,868.5,124.5,3.05,37.2,869.0,207.55,114.73
2018,7,26,10,30,876.0,126.0,3.2,37.9,898.0,263.36,155.0
2018,7,26,10,45,882.0,127.0,3.3,38.65,920.5,319.15,198.94
2018,7,26,11,0,888.0,128.0,3.4,39.4,943.0,375.25,244.13
2018,7,26,11,15,891.5,129.5,3.45,39.7,958.5,430.79,289.12
2018,7,26,11,30,895.0,131.0,3.5,40.0,974.0,486.02,332.97
2018,7,26,11,45,897.5,130.5,3.6,40.25,981.5,539.0,374.3
2018,7,26,12,0,900.0,130.0,3.7,40.5,989.0,591.11,413.88
2018,7,26,12,15,899.5,130.5,3.75,40.5,988.5,641.04,451.24
2018,7,26,12,30,899.0,131.0,3.8,40.5,988.0,689.44,486.63
2018,7,26,12,45,897.0,131.0,3.85,40.55,979.5,734.63,519.0
2018,7,26,13,0,895.0,131.0,3.9,40.6,971.0,777.62,549.27
2018,7,26,13,15,891.0,130.5,4.0,40.4,955.0,816.21,576.3
2018,7,26,13,30,887.0,130.0,4.1,40.2,939.0,851.98,600.59
2018,7,26,13,45,881.5,128.5,4.15,40.05,915.5,882.6,621.28
2018,7,26,14,0,876.0,127.0,4.2,39.9,892.0,909.96,639.96
2018,7,26,14,15,868.0,125.5,4.3,39.55,861.5,931.66,655.94
2018,7,26,14,30,860.0,124.0,4.4,39.2,831.0,949.81,669.86
2018,7,26,14,45,850.0,122.0,4.45,38.85,795.0,961.96,679.9
2018,7,26,15,0,840.0,120.0,4.5,38.5,759.0,984.5,696.82
2018,7,26,15,15,827.0,117.0,4.5,38.5,717.5,985.4,698.74
2018,7,26,15,30,814.0,114.0,4.5,38.5,676.0,982.51,698.54
2018,7,26,15,45,797.0,111.0,4.55,37.5,630.0,971.87,696.68
2018,7,26,16,0,780.0,108.0,4.6,36.5,584.0,957.62,692.56
2018,7,26,16,15,758.5,104.0,4.5,35.75,535.0,934.13,680.91
2018,7,26,16,30,737.0,100.0,4.4,35.0,486.0,907.39,667.02
2018,7,26,16,45,709.5,94.5,4.35,34.3,435.0,877.02,650.54
2018,7,26,17,0,682.0,89.0,4.3,33.6,384.0,837.33,627.25
2018,7,26,17,15,640.0,83.5,4.1,32.6,331.5,781.21,591.9
2018,7,26,17,30,598.0,78.0,3.9,31.6,279.0,723.8,554.32
2018,7,26,17,45,546.0,70.0,3.65,30.6,229.5,652.82,504.93
2018,7,26,18,0,494.0,62.0,3.4,29.6,180.0,582.05,453.18
2018,7,26,18,15,423.0,52.5,3.15,28.65,136.0,493.34,384.9
2018,7,26,18,30,352.0,43.0,2.9,27.7,92.0,407.22,314.65
2018,7,26,18,45,241.0,30.0,2.65,26.7,57.5,289.62,204.68
2018,7,26,19,0,130.0,17.0,2.4,25.7,23.0,114.96,0.0
2018,7,26,19,15,65.0,8.5,2.25,25.2,11.5,55.09,0.0
2018,7,26,19,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,5,15,97.0,11.0,2.45,17.95,17.0,8.65,0.0
2018,7,27,5,30,194.0,22.0,2.5,18.4,34.0,18.08,0.0
2018,7,27,5,45,206.5,26.5,2.55,18.85,49.5,21.22,11.87
2018,7,27,6,0,219.0,31.0,2.6,19.3,65.0,23.82,14.88
2018,7,27,6,15,137.0,38.0,2.7,20.1,62.0,28.08,18.84
2018,7,27,6,30,55.0,45.0,2.8,20.9,59.0,34.82,24.8
2018,7,27,6,45,27.5,64.0,2.9,21.75,71.0,48.9,37.0
2018,7,27,7,0,0.0,83.0,3.0,22.6,83.0,62.71,48.72
2018,7,27,7,15,6.0,118.0,3.05,23.45,120.5,87.01,69.16
2018,7,27,7,30,12.0,153.0,3.1,24.3,158.0,110.54,88.52
2018,7,27,7,45,31.0,181.5,3.2,25.2,197.5,124.62,99.62
2018,7,27,8,0,50.0,210.0,3.3,26.1,237.0,141.87,113.14
2018,7,27,8,15,241.5,210.0,3.35,26.9,358.5,133.99,105.93
2018,7,27,8,30,433.0,210.0,3.4,27.7,480.0,130.39,102.34
2018,7,27,8,45,634.5,158.5,3.45,28.55,587.0,103.28,79.63
2018,7,27,9,0,836.0,107.0,3.5,29.4,694.0,84.71,64.06
2018,7,27,9,15,850.0,108.0,3.6,30.15,735.0,94.68,71.79
2018,7,27,9,30,864.0,109.0,3.7,30.9,776.0,95.09,71.73
2018,7,27,9,45,875.0,110.0,3.75,31.65,811.5,95.29,71.52
2018,7,27,10,0,886.0,111.0,3.8,32.4,847.0,147.54,80.79
2018,7,27,10,15,893.0,112.0,3.9,32.95,876.0,203.51,113.07
2018,7,27,10,30,900.0,113.0,4.0,33.5,905.0,260.25,154.91
2018,7,27,10,45,905.0,114.0,4.1,34.05,927.0,317.04,200.88
2018,7,27,11,0,910.0,115.0,4.2,34.6,949.0,374.0,248.19
2018,7,27,11,15,913.5,115.5,4.25,34.95,964.0,430.04,294.81
2018,7,27,11,30,917.0,116.0,4.3,35.3,979.0,485.67,340.21
2018,7,27,11,45,919.0,116.0,4.4,35.65,986.5,539.64,383.31
2018,7,27,12,0,921.0,116.0,4.5,36.0,994.0,592.65,424.5
2018,7,27,12,15,922.5,115.0,4.55,36.05,993.5,643.48,463.49
2018,7,27,12,30,924.0,114.0,4.6,36.1,993.0,692.79,500.46
2018,7,27,12,45,925.0,112.0,4.7,36.2,985.5,739.2,534.68
2018,7,27,13,0,926.0,110.0,4.8,36.3,978.0,783.46,566.86
2018,7,27,13,15,923.5,108.5,4.85,36.2,962.0,823.01,594.3
2018,7,27,13,30,921.0,107.0,4.9,36.1,946.0,859.68,619.45
2018,7,27,13,45,916.5,106.0,4.95,36.05,923.0,892.08,641.66
2018,7,27,14,0,912.0,105.0,5.0,36.0,900.0,921.2,661.8
2018,7,27,14,15,906.0,103.5,5.0,35.8,870.5,945.09,678.72
2018,7,27,14,30,900.0,102.0,5.0,35.6,841.0,965.42,693.46
2018,7,27,14,45,892.0,100.5,5.0,35.35,805.5,980.24,704.93
2018,7,27,15,0,884.0,99.0,5.0,35.1,770.0,991.37,714.21
2018,7,27,15,15,872.5,96.5,5.0,35.1,728.5,994.22,717.54
2018,7,27,15,30,861.0,94.0,5.0,35.1,687.0,993.32,718.64
2018,7,27,15,45,848.0,91.0,4.9,34.5,641.5,986.65,717.2
2018,7,27,16,0,835.0,88.0,4.8,33.9,596.0,976.4,713.55
2018,7,27,16,15,818.0,84.5,4.65,33.35,547.5,970.85,712.86
2018,7,27,16,30,801.0,81.0,4.5,32.8,499.0,949.0,701.41
2018,7,27,16,45,776.0,77.0,4.4,32.3,447.5,915.24,681.97
2018,7,27,17,0,751.0,73.0,4.3,31.8,396.0,878.74,660.28
2018,7,27,17,15,711.0,69.0,4.1,30.9,342.5,824.98,626.51
2018,7,27,17,30,671.0,65.0,3.9,30.0,289.0,769.56,590.31
2018,7,27,17,45,620.5,59.5,3.65,29.15,238.5,708.53,547.96
2018,7,27,18,0,570.0,54.0,3.4,28.3,188.0,641.14,498.53
2018,7,27,18,15,500.0,46.0,3.25,27.25,142.5,553.54,431.61
2018,7,27,18,30,430.0,38.0,3.1,26.2,97.0,468.67,362.05
2018,7,27,18,45,300.5,27.5,2.95,25.2,60.5,336.36,235.31
2018,7,27,19,0,171.0,17.0,2.8,24.2,24.0,146.95,0.0
2018,7,27,19,15,85.5,8.5,2.8,23.6,12.0,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,21.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,20.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,19.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,28,5,15,82.5,11.0,2.2,17.3,15.5,8.65,0.0
2018,7,28,5,30,165.0,22.0,2.3,17.8,31.0,16.76,0.0
2018,7,28,5,45,251.0,35.0,2.4,18.3,65.5,26.68,16.3
2018,7,28,6,0,337.0,48.0,2.5,18.8,100.0,36.6,25.89
2018,7,28,6,15,335.5,64.0,2.45,19.5,132.0,47.81,36.03
2018,7,28,6,30,334.0,80.0,2.4,20.2,164.0,58.55,45.54
2018,7,28,6,45,317.5,100.5,2.4,20.9,195.5,71.56,56.77
2018,7,28,7,0,301.0,121.0,2.4,21.6,227.0,85.71,68.72
2018,7,28,7,15,310.0,141.5,2.4,22.6,265.5,98.32,79.0
2018,7,28,7,30,319.0,162.0,2.4,23.6,304.0,110.45,88.64
2018,7,28,7,45,252.5,195.5,2.35,24.55,316.5,127.68,102.35
2018,7,28,8,0,186.0,229.0,2.3,25.5,329.0,149.28,119.38
2018,7,28,8,15,197.5,251.5,2.3,26.45,366.5,161.58,128.51
2018,7,28,8,30,209.0,274.0,2.3,27.4,404.0,173.44,137.16
2018,7,28,8,45,321.5,266.5,2.3,28.35,483.5,163.26,128.05
2018,7,28,9,0,434.0,259.0,2.3,29.3,563.0,151.57,117.91
2018,7,28,9,15,617.0,205.0,2.3,30.2,665.0,123.79,95.04
2018,7,28,9,30,800.0,151.0,2.3,31.1,767.0,106.19,80.47
2018,7,28,9,45,801.5,159.0,2.35,31.95,800.0,108.51,81.9
2018,7,28,10,0,803.0,167.0,2.4,32.8,833.0,160.06,92.72
2018,7,28,10,15,809.5,170.0,2.45,33.4,861.5,214.23,123.83
2018,7,28,10,30,816.0,173.0,2.5,34.0,890.0,269.41,163.82
2018,7,28,10,45,820.0,176.0,2.55,34.6,911.5,324.76,207.57
2018,7,28,11,0,824.0,179.0,2.6,35.2,933.0,380.46,252.57
2018,7,28,11,15,826.0,181.5,2.7,35.6,947.5,435.28,296.95
2018,7,28,11,30,828.0,184.0,2.8,36.0,962.0,489.87,340.25
2018,7,28,11,45,827.5,185.5,2.9,36.4,968.0,542.16,380.83
2018,7,28,12,0,827.0,187.0,3.0,36.8,974.0,593.56,419.6
2018,7,28,12,15,833.0,183.0,3.05,37.05,975.0,643.78,456.65
2018,7,28,12,30,839.0,179.0,3.1,37.3,976.0,692.97,492.06
2018,7,28,12,45,845.5,173.0,3.2,37.6,970.5,739.55,525.06
2018,7,28,13,0,852.0,167.0,3.3,37.9,965.0,784.31,556.23
2018,7,28,13,15,848.0,166.0,3.4,37.85,948.5,823.05,583.63
2018,7,28,13,30,844.0,165.0,3.5,37.8,932.0,858.89,608.42
2018,7,28,13,45,837.5,163.5,3.55,37.75,908.5,889.08,628.6
2018,7,28,14,0,831.0,162.0,3.6,37.7,885.0,915.9,646.7
2018,7,28,14,15,799.5,170.0,3.65,37.5,846.0,925.3,654.2
2018,7,28,14,30,768.0,178.0,3.7,37.3,807.0,939.34,664.95
2018,7,28,14,45,688.0,200.0,3.8,37.05,745.0,908.6,647.43
2018,7,28,15,0,608.0,222.0,3.9,36.8,683.0,870.77,624.58
2018,7,28,15,15,571.0,218.5,3.9,36.8,632.5,836.69,603.69
2018,7,28,15,30,534.0,215.0,3.9,36.8,582.0,807.91,585.85
2018,7,28,15,45,568.5,186.0,3.9,36.05,552.5,830.64,605.78
2018,7,28,16,0,603.0,157.0,3.9,35.3,523.0,841.33,616.45
2018,7,28,16,15,573.5,150.0,3.85,34.7,474.5,806.82,596.19
2018,7,28,16,30,544.0,143.0,3.8,34.1,426.0,757.87,565.93
2018,7,28,16,45,502.5,136.0,3.75,33.5,376.0,707.29,533.92
2018,7,28,17,0,461.0,129.0,3.7,32.9,326.0,655.42,500.14
2018,7,28,17,15,443.0,113.0,3.55,32.0,282.0,614.08,473.28
2018,7,28,17,30,425.0,97.0,3.4,31.1,238.0,571.09,444.12
2018,7,28,17,45,361.5,85.5,3.25,30.15,191.0,490.32,385.33
2018,7,28,18,0,298.0,74.0,3.1,29.2,144.0,411.44,325.19
2018,7,28,18,15,239.5,60.0,2.95,28.2,107.0,335.95,264.85
2018,7,28,18,30,181.0,46.0,2.8,27.2,70.0,263.83,204.25
2018,7,28,18,45,119.5,30.5,2.6,26.2,43.5,170.11,115.18
2018,7,28,19,0,58.0,15.0,2.4,25.2,17.0,57.09,0.0
2018,7,28,19,15,29.0,7.5,2.3,24.55,8.5,5.9,0.0
2018,7,28,19,30,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,29,5,15,78.5,10.5,1.5,19.15,15.0,8.26,0.0
2018,7,29,5,30,157.0,21.0,1.6,19.5,30.0,16.0,0.0
2018,7,29,5,45,246.5,32.0,1.65,19.9,62.0,24.5,14.28
2018,7,29,6,0,336.0,43.0,1.7,20.3,94.0,34.77,24.13
2018,7,29,6,15,255.5,41.5,1.7,21.0,89.0,31.56,21.76
2018,7,29,6,30,175.0,40.0,1.7,21.7,84.0,29.69,20.26
2018,7,29,6,45,87.5,56.5,1.7,22.4,78.5,43.45,32.19
2018,7,29,7,0,0.0,73.0,1.7,23.1,73.0,55.72,42.62
2018,7,29,7,15,0.0,97.0,1.75,24.1,97.0,72.88,56.96
2018,7,29,7,30,0.0,121.0,1.8,25.1,121.0,89.71,70.7
2018,7,29,7,45,6.0,144.5,1.8,26.15,147.5,106.07,83.75
2018,7,29,8,0,12.0,168.0,1.8,27.2,174.0,122.22,96.37
2018,7,29,8,15,34.5,210.5,1.85,28.1,231.0,142.85,112.45
2018,7,29,8,30,57.0,253.0,1.9,29.0,288.0,166.99,131.04
2018,7,29,8,45,115.5,277.5,1.95,29.9,356.0,172.94,134.87
2018,7,29,9,0,174.0,302.0,2.0,30.8,424.0,186.27,144.53
2018,7,29,9,15,462.5,230.0,2.05,31.55,579.5,135.0,103.32
2018,7,29,9,30,751.0,158.0,2.1,32.3,735.0,108.75,82.06
2018,7,29,9,45,805.0,141.5,2.15,33.05,786.0,99.04,73.98
2018,7,29,10,0,859.0,125.0,2.2,33.8,837.0,149.96,83.49
2018,7,29,10,15,866.0,127.0,2.3,34.35,866.0,205.23,114.54
2018,7,29,10,30,873.0,129.0,2.4,34.9,895.0,261.32,155.07
2018,7,29,10,45,878.0,130.0,2.5,35.5,916.5,316.96,199.27
2018,7,29,11,0,883.0,131.0,2.6,36.1,938.0,372.79,244.78
2018,7,29,11,15,886.0,132.5,2.7,36.25,953.0,428.16,290.27
2018,7,29,11,30,889.0,134.0,2.8,36.4,968.0,483.16,334.65
2018,7,29,11,45,871.0,146.5,2.9,36.55,969.0,534.08,375.17
2018,7,29,12,0,853.0,159.0,3.0,36.7,970.0,587.64,416.06
2018,7,29,12,15,840.0,166.5,3.1,36.55,964.5,635.56,452.51
2018,7,29,12,30,827.0,174.0,3.2,36.4,959.0,681.09,486.46
2018,7,29,12,45,771.5,206.5,3.35,36.25,933.5,713.64,510.54
2018,7,29,13,0,716.0,239.0,3.5,36.1,908.0,748.76,535.48
2018,7,29,13,15,637.0,279.0,3.55,35.9,867.0,759.72,543.34
2018,7,29,13,30,558.0,319.0,3.6,35.7,826.0,763.27,545.97
2018,7,29,13,45,578.0,300.5,3.65,35.45,813.5,794.36,569.12
2018,7,29,14,0,598.0,282.0,3.7,35.2,801.0,826.42,592.68
2018,7,29,14,15,607.5,264.0,3.75,34.95,776.0,846.18,608.05
2018,7,29,14,30,617.0,246.0,3.8,34.7,751.0,862.91,621.61
2018,7,29,14,45,676.0,205.5,3.85,34.45,736.0,902.49,651.28
2018,7,29,15,0,735.0,165.0,3.9,34.2,721.0,937.51,676.16
2018,7,29,15,15,731.5,153.0,3.9,34.2,680.5,937.5,677.37
2018,7,29,15,30,728.0,141.0,3.9,34.2,640.0,933.7,676.5
2018,7,29,15,45,720.5,132.5,3.9,33.3,597.5,926.31,675.93
2018,7,29,16,0,713.0,124.0,3.9,32.4,555.0,915.46,673.17
2018,7,29,16,15,695.0,118.0,3.85,31.8,509.0,893.64,662.02
2018,7,29,16,30,677.0,112.0,3.8,31.2,463.0,868.78,648.76
2018,7,29,16,45,645.5,106.5,3.75,30.6,413.0,828.06,624.35
2018,7,29,17,0,614.0,101.0,3.7,30.0,363.0,785.03,597.8
2018,7,29,17,15,580.5,93.0,3.6,29.3,314.0,734.95,565.41
2018,7,29,17,30,547.0,85.0,3.5,28.6,265.0,683.36,530.69
2018,7,29,17,45,485.5,74.5,3.4,27.85,213.5,601.25,471.84
2018,7,29,18,0,424.0,64.0,3.3,27.1,162.0,520.01,410.87
2018,7,29,18,15,350.5,52.5,3.15,26.45,120.0,422.5,334.03
2018,7,29,18,30,277.0,41.0,3.0,25.8,78.0,337.42,262.89
2018,7,29,18,45,179.5,28.0,2.85,25.1,48.0,233.05,156.05
2018,7,29,19,0,82.0,15.0,2.7,24.4,18.0,75.79,0.0
2018,7,29,19,15,41.0,7.5,2.6,24.05,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,30,5,15,81.5,10.0,1.9,19.25,14.5,7.87,0.0
2018,7,30,5,30,163.0,20.0,2.0,19.5,29.0,15.27,0.0
2018,7,30,5,45,273.0,32.0,2.05,19.7,65.0,26.18,15.52
2018,7,30,6,0,383.0,44.0,2.1,19.9,101.0,35.93,25.13
2018,7,30,6,15,287.0,50.0,2.0,20.45,102.0,37.74,27.14
2018,7,30,6,30,191.0,56.0,1.9,21.0,103.0,40.82,30.0
2018,7,30,6,45,100.5,84.0,1.85,21.5,109.0,61.77,48.18
2018,7,30,7,0,10.0,112.0,1.8,22.0,115.0,81.92,65.36
2018,7,30,7,15,39.5,144.0,1.8,22.95,161.0,100.73,80.91
2018,7,30,7,30,69.0,176.0,1.8,23.9,207.0,120.63,97.04
2018,7,30,7,45,107.0,202.0,1.8,24.85,256.0,132.74,106.35
2018,7,30,8,0,145.0,228.0,1.8,25.8,305.0,147.76,117.89
2018,7,30,8,15,188.5,244.0,1.85,26.85,354.5,157.62,125.0
2018,7,30,8,30,232.0,260.0,1.9,27.9,404.0,158.88,125.08
2018,7,30,8,45,460.0,209.0,1.95,28.95,521.0,128.7,99.94
2018,7,30,9,0,688.0,158.0,2.0,30.0,638.0,102.42,78.16
2018,7,30,9,15,775.5,130.5,2.15,31.0,701.5,95.57,72.17
2018,7,30,9,30,863.0,103.0,2.3,32.0,765.0,91.97,68.85
2018,7,30,9,45,873.0,104.5,2.4,33.0,800.5,92.5,68.85
2018,7,30,10,0,883.0,106.0,2.5,34.0,836.0,141.1,76.52
2018,7,30,10,15,889.0,107.0,2.6,34.8,864.0,196.89,107.44
2018,7,30,10,30,895.0,108.0,2.7,35.6,892.0,253.34,148.1
2018,7,30,10,45,898.5,110.5,2.8,36.35,914.0,310.47,193.43
2018,7,30,11,0,902.0,113.0,2.9,37.1,936.0,367.63,239.94
2018,7,30,11,15,904.0,114.5,2.95,37.6,950.5,423.47,285.43
2018,7,30,11,30,906.0,116.0,3.0,38.1,965.0,478.76,329.52
2018,7,30,11,45,906.5,116.5,3.1,38.55,971.5,531.96,371.07
2018,7,30,12,0,907.0,117.0,3.2,39.0,978.0,584.06,410.59
2018,7,30,12,15,902.5,120.0,3.25,39.2,976.0,633.65,447.5
2018,7,30,12,30,898.0,123.0,3.3,39.4,974.0,681.38,482.12
2018,7,30,12,45,889.5,127.0,3.35,39.6,963.5,725.03,513.12
2018,7,30,13,0,881.0,131.0,3.4,39.8,953.0,766.1,541.71
2018,7,30,13,15,877.0,130.5,3.45,39.75,937.0,804.29,568.02
2018,7,30,13,30,873.0,130.0,3.5,39.7,921.0,839.68,591.45
2018,7,30,13,45,867.5,129.0,3.5,39.65,898.0,870.4,611.63
2018,7,30,14,0,862.0,128.0,3.5,39.6,875.0,897.91,629.81
2018,7,30,14,15,854.5,126.0,3.55,39.4,845.0,919.34,644.9
2018,7,30,14,30,847.0,124.0,3.6,39.2,815.0,937.26,657.93
2018,7,30,14,45,837.0,121.5,3.6,38.95,779.0,948.71,666.91
2018,7,30,15,0,827.0,119.0,3.6,38.7,743.0,970.45,682.61
2018,7,30,15,15,813.5,116.5,3.6,38.7,702.0,971.26,684.45
2018,7,30,15,30,800.0,114.0,3.6,38.7,661.0,968.33,684.23
2018,7,30,15,45,773.0,114.0,3.65,38.0,612.5,950.89,677.21
2018,7,30,16,0,746.0,114.0,3.7,37.3,564.0,929.77,667.89
2018,7,30,16,15,691.5,117.0,3.7,36.7,506.5,888.84,644.89
2018,7,30,16,30,637.0,120.0,3.7,36.1,449.0,837.94,614.87
2018,7,30,16,45,622.5,110.0,3.75,35.5,403.5,809.17,599.48
2018,7,30,17,0,608.0,100.0,3.8,34.9,358.0,777.77,581.66
2018,7,30,17,15,588.0,90.0,3.65,33.9,312.0,738.55,557.84
2018,7,30,17,30,568.0,80.0,3.5,32.9,266.0,697.4,531.59
2018,7,30,17,45,509.0,72.0,3.35,31.9,216.5,620.33,477.86
2018,7,30,18,0,450.0,64.0,3.2,30.9,167.0,543.74,421.79
2018,7,30,18,15,376.0,53.0,3.0,29.8,124.0,451.62,350.88
2018,7,30,18,30,302.0,42.0,2.8,28.7,81.0,361.26,276.91
2018,7,30,18,45,198.0,28.0,2.6,27.55,49.0,247.22,159.07
2018,7,30,19,0,94.0,14.0,2.4,26.4,17.0,84.33,0.0
2018,7,30,19,15,47.0,7.0,2.25,25.8,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,31,5,15,47.5,9.0,1.0,19.25,11.5,7.08,0.0
