Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,6.29,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,14.73,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,22.8,12.84
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,30.63,20.79
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,38.3,27.87
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,46.26,34.99
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,57.18,44.49
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,65.07,51.09
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,72.9,57.47
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,85.41,67.67
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,97.8,77.56
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,105.47,83.4
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,113.07,89.11
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,126.26,99.32
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,139.29,109.26
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,154.32,120.76
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,168.85,131.73
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,124.47,95.69
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,126.03,76.77
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,180.09,100.68
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,243.76,144.12
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,302.34,190.8
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,357.07,236.68
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,416.07,285.49
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,472.32,331.61
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,526.45,375.17
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,579.7,416.88
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,629.18,455.32
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,676.69,491.42
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,718.49,522.53
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,767.22,557.35
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,801.11,582.05
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,830.96,603.76
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,859.9,624.23
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,885.43,642.39
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,908.95,659.5
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,929.0,674.49
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,930.2,677.67
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,927.2,678.36
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,898.8,661.05
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,857.85,635.36
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,859.68,641.16
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,857.64,644.19
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,794.07,603.59
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,716.07,551.92
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,614.14,480.94
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,512.17,406.92
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,304.83,245.37
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,79.81,60.02
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,61.28,44.76
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,42.34,28.73
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,42.34,27.66
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,37.71,0.05
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,13.47,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,5.51,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,12.62,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,19.55,10.1
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,25.77,16.66
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,31.84,22.35
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,32.05,22.7
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,35.96,26.16
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,51.81,39.97
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,66.75,52.73
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,67.54,53.08
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,68.21,53.32
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,88.23,69.94
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,107.77,85.82
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,118.97,94.53
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,130.06,103.04
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,154.11,122.08
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,165.89,130.95
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,197.67,155.66
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,218.95,161.73
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,206.36,138.81
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,244.41,154.35
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,296.95,191.66
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,357.55,238.18
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,415.04,287.02
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,470.7,333.55
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,524.89,377.51
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,577.92,419.34
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,630.04,459.69
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,681.09,498.31
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,724.68,530.87
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,765.16,560.62
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,803.97,588.87
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,839.9,613.45
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,872.02,635.36
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,888.36,646.92
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,920.86,670.05
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,950.04,690.99
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,951.92,693.75
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,949.51,694.07
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,945.61,693.19
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,937.81,689.88
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,907.9,673.97
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,868.27,651.35
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,834.8,632.21
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,798.39,610.52
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,763.58,589.23
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,726.4,565.39
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,674.12,529.98
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,620.68,491.61
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,531.01,422.83
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,443.11,351.33
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,318.96,241.85
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,178.01,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,64.33,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.15,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,8.02,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,12.93,4.67
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,18.65,10.51
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,23.83,15.32
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,26.79,18.05
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,28.23,19.33
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,33.24,23.6
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,38.25,27.78
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,53.33,40.52
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,68.2,52.83
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,90.62,71.27
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,112.39,88.8
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,138.58,109.65
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,163.93,129.44
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,177.32,139.39
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,198.89,155.75
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,194.87,151.8
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,199.7,141.97
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,194.81,121.23
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,242.31,143.57
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,299.07,187.71
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,357.57,235.55
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,415.46,283.96
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,472.88,331.19
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,528.79,376.12
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,583.65,418.95
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,635.49,458.74
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,685.35,496.06
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,731.33,529.58
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,774.7,560.55
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,813.51,588.46
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,849.26,613.09
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,880.59,634.72
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,908.5,654.22
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,929.21,669.46
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,946.14,682.48
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,969.85,700.26
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,977.07,707.49
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,975.75,708.28
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,970.46,706.73
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,948.31,697.58
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,922.35,685.82
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,888.42,667.09
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,844.89,641.3
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,797.64,612.25
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,748.2,580.46
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,671.88,527.46
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,595.15,471.52
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,503.55,401.05
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,413.88,327.88
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,292.67,218.92
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,154.77,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,55.12,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,3.93,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,12.2,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,19.6,9.76
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,32.69,22.52
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,45.82,34.45
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,59.73,46.84
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,74.15,59.4
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,82.13,66.07
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,89.97,72.44
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,101.68,81.94
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,113.29,91.17
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,127.39,102.31
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,141.35,113.14
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,155.13,123.61
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,168.75,133.79
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,183.18,144.7
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,194.18,152.79
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,152.99,119.33
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,149.76,100.34
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,188.92,113.56
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,245.06,148.83
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,301.62,193.27
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,358.59,240.06
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,414.22,286.29
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,469.53,331.54
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,523.34,374.57
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,576.15,415.66
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,625.0,453.44
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,671.64,488.73
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,712.8,519.29
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,750.9,547.15
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,792.75,577.47
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,825.74,601.64
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,852.45,621.51
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,875.63,638.9
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,891.92,651.59
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,904.44,661.99
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,907.87,666.42
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,907.37,668.47
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,898.98,664.48
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,886.79,658.09
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,854.77,640.99
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,819.12,621.14
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,768.27,589.23
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,725.06,562.07
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,670.69,525.83
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,615.01,487.34
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,549.63,439.99
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,484.35,390.42
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,396.03,319.63
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,309.85,247.2
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,220.15,161.54
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,102.77,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,5.9,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,11.8,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,20.38,10.17
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,33.76,23.5
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,46.93,35.56
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,60.74,47.96
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,74.41,59.97
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,86.37,70.17
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,98.04,79.87
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,112.89,92.09
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,124.74,101.55
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,141.63,115.01
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,156.1,126.23
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,147.72,118.52
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,137.92,109.79
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,121.94,96.09
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,105.89,82.45
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,109.36,84.88
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,133.06,86.25
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,188.47,112.03
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,245.37,150.96
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,307.37,199.37
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,362.93,245.01
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,418.12,290.88
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,473.25,336.0
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,526.23,378.5
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,578.48,419.28
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,627.54,457.07
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,674.85,492.68
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,718.52,525.05
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,759.69,555.09
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,796.45,582.11
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,830.27,606.85
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,857.99,627.36
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,890.45,650.4
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,908.67,664.34
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,923.13,676.05
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,925.24,679.78
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,923.27,681.04
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,918.02,679.21
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,908.99,674.99
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,879.89,659.38
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,847.14,641.15
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,803.32,614.19
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,747.09,577.76
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,696.57,544.63
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,644.48,509.04
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,575.51,459.12
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,506.7,406.94
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,420.18,338.23
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,336.42,267.73
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,236.31,169.52
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,72.76,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,8.65,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,13.63,4.75
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,10.61,3.52
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,6.82,0.35
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,32.56,23.18
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,55.71,43.56
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,79.63,64.16
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,102.35,83.27
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,104.87,84.79
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,110.63,89.02
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,129.24,103.88
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,147.55,118.18
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,158.63,126.33
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,176.18,139.58
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,183.11,144.31
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,186.13,145.94
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,182.67,142.47
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,180.22,126.54
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,219.12,144.04
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,264.14,172.59
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,312.21,208.86
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,361.36,247.28
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,408.77,284.87
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,457.34,322.98
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,502.65,358.21
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,552.95,396.36
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,603.21,434.37
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,654.21,472.38
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,696.32,503.67
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,736.69,533.41
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,785.02,569.13
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,825.15,599.38
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,852.61,620.1
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,884.67,643.29
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,902.19,657.36
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,915.93,669.25
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,888.48,653.79
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,855.3,634.61
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,863.29,641.84
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,867.91,646.68
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,869.01,652.67
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,866.76,656.55
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,832.77,636.65
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,795.75,614.35
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,746.52,582.62
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,695.11,548.08
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,608.53,485.36
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,531.5,427.05
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,437.42,352.13
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,346.81,275.89
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,244.33,170.23
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,80.04,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,8.26,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,12.33,3.56
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,17.47,9.44
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,22.41,14.09
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,25.09,16.6
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,28.64,19.77
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,31.64,22.31
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,33.63,23.89
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,53.32,40.78
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,72.38,56.77
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,97.76,77.79
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,123.31,98.51
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,151.08,120.64
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,181.43,144.4
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,134.48,105.62
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,99.84,76.98
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,93.46,71.44
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,111.29,67.16
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,171.83,92.8
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,233.07,134.16
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,294.44,182.73
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,355.89,233.9
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,416.31,284.56
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,476.15,333.84
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,534.11,380.57
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,590.8,424.96
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,644.26,466.28
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,695.55,504.96
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,743.12,540.14
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,787.92,572.7
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,828.75,601.39
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,866.43,627.38
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,899.12,650.14
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,928.27,670.71
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,950.54,687.2
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,968.91,701.39
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,980.45,711.67
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,987.99,719.6
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,987.54,721.04
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,983.14,720.11
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,969.8,716.91
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,965.08,719.56
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,925.93,697.44
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,883.53,672.7
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,830.83,639.94
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,783.37,609.56
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,708.24,557.21
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,632.82,501.68
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,535.97,426.06
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,441.58,346.95
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,296.9,197.75
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,101.27,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,5.51,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,9.95,1.56
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,15.29,7.51
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,20.63,12.49
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,23.17,14.88
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,26.26,17.66
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,28.16,19.27
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,29.02,19.91
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,43.28,32.19
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,57.6,44.31
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,73.39,57.47
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,88.46,69.8
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,95.4,75.13
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,102.28,80.36
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,118.67,93.44
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,134.77,106.11
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,159.7,125.77
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,184.82,138.64
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,210.99,156.1
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,255.5,187.14
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,277.12,195.22
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,338.13,235.97
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,390.61,274.29
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,465.44,331.39
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,520.76,376.92
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,574.85,420.34
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,625.17,460.14
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,673.13,497.21
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,717.0,530.66
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,757.91,561.38
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,794.59,588.83
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,828.14,612.48
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,856.39,632.93
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,893.12,659.27
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,912.15,673.77
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,927.31,685.97
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,934.13,692.92
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,936.95,697.41
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,932.88,696.38
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,924.92,692.89
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,907.53,684.92
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,879.92,669.85
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,838.24,643.92
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,793.71,615.45
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,742.23,581.24
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,688.8,544.33
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,583.89,466.95
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,474.2,382.48
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,414.67,333.4
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,356.67,281.09
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,242.52,150.68
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,80.65,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,5.11,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,9.19,0.76
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,13.32,5.76
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,17.4,9.6
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,19.31,11.43
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,21.34,13.26
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,24.98,16.44
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,27.48,18.55
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,37.88,27.5
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,48.32,36.36
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,66.54,51.74
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,83.55,65.83
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,93.63,73.9
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,103.61,81.79
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,119.98,94.92
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,136.06,107.64
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,164.21,130.04
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,199.94,150.15
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,205.19,144.61
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,251.68,169.86
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,282.29,186.05
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,344.35,230.55
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,401.8,279.73
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,459.38,328.42
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,515.39,374.89
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,570.16,419.08
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,622.68,460.69
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,673.43,499.97
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,720.31,535.45
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,764.75,568.47
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,804.77,596.73
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,841.72,622.37
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,873.71,644.67
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,902.23,664.72
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,925.02,681.33
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,944.05,695.63
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,956.29,705.3
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,964.63,712.6
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,964.7,714.37
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,960.92,713.8
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,944.56,706.13
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,936.77,704.37
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,906.47,686.58
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,873.01,666.41
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,824.18,634.83
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,773.08,600.48
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,696.18,546.25
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,613.34,484.59
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,497.6,393.98
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,385.81,300.41
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,253.73,142.02
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,82.98,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,11.41,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,21.4,8.67
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,31.42,21.14
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,41.26,30.37
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,48.16,36.73
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,55.03,42.84
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,60.69,47.65
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,66.2,52.19
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,70.46,55.54
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,74.6,58.73
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,75.49,59.1
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,78.75,61.48
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,80.77,62.8
2018,8,29,9,0,873.0,85.0,1.4,24.2,644.0,82.67,64.01
2018,8,29,9,15,883.0,88.5,1.45,24.7,685.0,85.12,65.73
2018,8,29,9,30,893.0,92.0,1.5,25.2,726.0,87.39,67.31
2018,8,29,9,45,899.5,95.0,1.6,25.7,761.0,89.1,68.43
2018,8,29,10,0,906.0,98.0,1.7,26.2,796.0,107.99,67.06
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,167.62,91.8
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,228.03,132.7
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,288.11,180.77
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,348.21,231.64
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,407.24,282.39
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,465.63,332.01
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,522.58,379.33
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,578.24,424.39
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,630.74,465.62
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,681.27,504.28
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,727.56,538.79
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,770.94,570.46
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,810.57,598.12
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,847.13,622.67
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,868.93,637.76
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,886.07,649.97
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,901.25,661.28
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,899.43,661.44
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,897.74,662.1
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,899.47,665.21
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,925.62,684.42
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,954.59,705.48
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,866.56,649.8
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,766.62,584.69
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,751.8,578.11
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,733.66,568.36
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,557.36,441.2
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,371.97,298.63
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,379.97,307.43
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,408.23,329.37
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,349.83,280.34
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,292.46,227.91
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,209.84,98.93
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,88.53,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
