Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,7.87,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,16.63,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,24.58,14.3
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,32.83,22.76
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,38.59,28.22
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,42.43,31.77
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,58.67,45.95
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,78.08,62.58
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,95.11,76.84
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,113.15,91.66
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,111.79,89.82
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,112.88,90.08
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,92.7,72.67
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,87.28,67.7
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,84.05,64.58
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,80.87,61.55
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,82.14,62.21
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,91.88,69.74
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,155.23,81.06
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,219.2,122.01
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,282.86,171.48
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,346.29,223.98
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,408.37,276.31
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,469.51,327.19
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,529.02,375.6
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,586.98,421.45
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,641.56,463.86
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,693.7,503.39
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,741.65,539.25
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,786.52,572.29
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,826.48,600.42
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,863.01,625.65
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,894.75,647.79
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,922.73,667.6
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,944.58,683.83
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,962.42,697.69
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,972.99,707.02
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,979.47,713.95
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,977.32,714.4
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,971.14,712.4
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,954.74,706.02
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,946.29,704.96
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,912.41,685.54
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,875.32,663.37
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,819.97,627.5
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,762.45,588.05
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,670.98,521.34
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,590.57,458.36
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,444.79,339.01
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,288.9,120.85
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,113.28,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,7.47,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,15.81,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,22.96,12.8
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,33.04,22.9
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,32.42,22.79
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,33.74,24.1
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,49.48,37.85
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,68.08,53.79
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,92.2,74.15
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,116.14,93.9
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,126.3,101.67
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,133.87,107.16
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,103.16,81.0
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,81.3,62.39
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,85.43,65.44
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,81.52,61.85
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,84.39,63.85
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,94.61,71.79
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,156.62,83.1
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,219.36,123.15
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,281.85,171.65
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,344.33,223.45
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,405.88,275.47
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,466.61,326.19
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,524.84,373.79
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,581.53,418.88
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,635.12,460.69
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,686.34,499.68
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,733.75,534.95
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,778.21,567.4
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,817.49,595.09
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,853.4,619.65
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,884.15,640.83
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,911.16,659.65
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,931.61,674.87
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,948.06,687.69
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,956.77,695.39
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,961.38,700.64
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,958.62,700.68
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,951.94,698.31
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,945.65,699.0
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,924.05,689.31
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,888.26,668.62
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,849.33,645.06
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,791.16,606.69
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,730.92,564.76
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,652.77,507.17
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,567.74,440.24
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,428.84,324.38
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,275.96,72.38
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,108.91,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,7.47,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,14.95,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,23.67,13.14
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,31.84,21.83
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,40.98,30.27
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,49.39,37.84
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,70.7,56.43
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,92.29,74.88
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,106.97,87.05
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,121.22,98.6
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,128.14,103.74
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,129.16,103.88
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,99.52,78.51
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,79.43,61.3
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,83.85,64.62
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,80.11,61.17
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,81.41,61.9
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,89.33,68.05
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,151.9,80.27
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,215.0,120.96
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,277.96,170.41
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,340.73,223.11
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,401.7,275.38
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,461.72,326.28
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,519.49,374.31
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,575.65,419.77
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,628.98,462.05
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,680.1,501.6
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,727.35,537.51
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,771.78,570.69
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,811.83,599.57
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,848.55,625.58
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,879.55,647.46
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,906.83,667.01
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,928.09,683.11
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,945.39,696.78
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,955.33,705.99
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,961.21,712.73
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,959.39,713.39
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,953.66,711.61
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,936.8,704.51
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,916.33,694.85
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,895.06,683.98
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,859.22,662.2
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,806.67,627.15
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,752.07,588.51
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,669.63,526.52
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,586.72,459.61
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,460.02,348.03
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,305.42,11.29
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,124.66,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,14.16,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,22.43,11.99
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,30.22,20.53
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,38.38,28.16
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,44.08,33.4
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,48.3,37.11
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,52.55,40.7
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,55.8,43.3
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,65.29,51.24
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,67.92,53.17
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,70.44,54.98
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,73.36,57.12
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,76.14,59.12
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,78.28,60.64
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,80.28,62.05
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,82.62,63.75
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,90.57,70.11
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,151.4,82.13
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,212.9,122.26
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,274.29,171.39
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,335.58,224.04
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,395.51,276.51
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,454.59,327.72
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,511.76,376.32
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,567.46,422.46
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,620.58,465.69
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,671.43,506.13
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,717.61,542.32
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,760.89,575.73
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,800.82,605.49
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,837.58,632.13
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,867.93,654.43
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,894.62,674.36
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,915.02,690.89
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,931.49,705.08
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,940.67,714.12
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,945.83,720.65
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,942.12,719.99
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,934.49,716.8
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,917.77,709.72
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,909.0,708.2
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,872.2,684.86
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,832.38,658.66
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,766.35,611.95
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,706.25,567.33
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,626.25,503.78
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,546.79,436.6
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,408.8,311.31
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,249.63,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,99.83,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,14.16,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,23.16,12.26
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,31.59,21.68
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,37.02,26.96
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,46.15,35.24
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,50.62,39.19
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,55.12,43.01
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,57.86,45.18
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,60.63,47.31
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,63.18,49.2
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,73.14,57.41
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,75.03,58.66
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,76.82,59.82
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,78.97,61.32
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,80.99,62.72
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,82.79,63.92
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,89.36,69.09
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,149.79,81.31
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,210.85,120.72
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,271.77,168.93
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,332.55,220.45
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,391.76,271.61
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,450.14,321.47
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,506.93,368.84
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,562.23,413.67
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,613.99,455.31
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,663.52,494.32
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,708.85,529.51
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,751.34,562.03
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,790.08,590.61
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,825.6,616.07
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,855.19,637.58
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,881.13,656.78
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,900.07,671.82
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,915.09,684.46
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,923.99,693.19
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,928.98,699.5
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,924.57,698.35
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,916.32,694.76
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,909.4,694.88
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,887.44,684.37
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,852.17,663.15
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,813.91,638.93
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,750.57,594.79
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,693.23,552.68
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,606.66,485.14
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,521.04,413.68
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,378.48,282.48
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,212.46,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,11.02,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,22.29,11.32
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,33.88,23.72
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,39.95,29.63
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,44.33,33.75
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,50.51,39.19
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,56.58,44.36
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,60.78,47.76
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,60.67,47.35
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,69.09,54.22
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,71.38,55.74
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,72.19,56.0
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,72.97,56.23
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,76.11,58.49
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,79.05,60.57
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,82.0,62.63
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,88.88,67.89
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,149.65,80.04
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,211.07,118.88
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,272.49,166.62
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,333.86,217.79
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,393.56,268.63
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,452.35,318.18
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,508.93,365.03
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,563.93,409.44
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,616.25,450.86
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,666.29,489.57
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,712.52,524.64
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,755.91,557.01
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,794.09,584.74
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,828.94,609.35
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,846.5,622.5
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,858.85,632.46
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,877.56,647.1
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,903.64,666.82
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,914.75,676.88
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,933.13,692.14
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,928.74,690.95
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,920.48,687.45
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,910.94,686.36
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,886.41,674.79
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,831.43,639.92
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,780.03,606.51
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,727.04,570.53
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,672.55,531.01
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,582.23,461.35
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,493.04,387.7
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,351.06,253.76
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,145.36,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,12.59,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,21.56,10.3
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,30.14,20.39
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,38.28,28.09
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,43.95,33.37
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,47.77,36.79
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,51.66,40.12
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,54.6,42.5
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,63.74,50.22
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,67.13,52.84
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,70.4,55.33
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,72.76,57.01
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,75.01,58.59
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,77.85,60.71
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,80.52,62.67
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,83.2,64.63
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,89.07,69.24
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,151.04,82.46
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,213.8,122.91
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,276.14,172.47
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,338.42,225.64
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,399.54,278.9
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,459.8,330.84
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,517.53,379.58
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,573.7,425.72
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,626.95,469.0
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,677.96,509.56
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,725.19,546.24
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,769.58,580.14
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,809.46,609.38
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,846.01,635.4
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,876.94,657.85
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,904.15,677.91
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,924.26,693.47
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,940.35,706.53
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,949.19,714.89
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,953.95,720.72
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,949.94,719.92
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,941.99,716.59
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,922.96,708.35
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,911.6,705.38
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,864.7,676.12
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,814.82,643.63
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,749.86,597.83
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,691.3,554.08
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,584.13,469.63
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,478.5,381.07
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,334.89,236.85
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,129.98,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,12.59,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,21.24,9.66
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,32.07,22.12
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,37.67,27.65
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,43.44,33.02
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,47.73,36.83
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,52.07,40.52
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,55.03,42.87
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,64.12,50.5
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,67.18,52.8
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,70.12,54.98
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,72.8,56.92
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,75.35,58.72
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,77.03,59.81
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,78.59,60.8
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,79.99,61.65
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,83.88,64.57
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,147.21,78.23
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,211.07,118.73
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,274.34,168.22
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,337.33,220.93
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,398.94,273.47
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,459.49,324.3
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,518.05,372.13
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,574.89,417.05
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,628.67,459.2
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,680.07,498.5
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,726.92,533.8
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,770.73,566.27
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,809.52,593.96
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,844.84,618.53
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,875.86,640.34
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,903.14,659.84
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,922.31,674.73
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,937.39,687.21
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,945.91,695.61
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,950.37,701.58
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,945.47,700.23
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,936.58,696.4
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,913.52,686.46
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,898.22,681.55
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,848.05,650.76
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,795.0,616.77
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,737.55,577.62
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,678.24,534.33
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,578.08,456.91
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,472.21,369.49
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,312.19,207.2
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,99.68,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,11.8,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,20.39,8.42
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,31.11,21.13
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,36.1,26.13
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,43.29,32.73
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,49.0,37.82
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,54.77,42.77
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,57.85,45.24
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,63.06,49.47
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,66.12,51.78
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,69.07,53.95
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,71.44,55.59
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,73.69,57.13
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,76.87,59.47
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,79.86,61.63
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,83.12,64.0
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,87.87,67.58
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,149.22,80.73
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,211.13,119.65
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,273.28,168.06
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,335.33,219.98
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,395.28,271.44
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,454.32,321.64
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,512.08,369.72
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,568.28,415.31
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,620.87,457.51
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,671.17,497.02
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,717.77,533.05
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,761.48,566.37
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,800.33,595.21
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,835.84,620.68
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,864.94,642.16
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,890.25,661.29
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,909.54,676.57
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,924.86,689.41
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,932.87,697.84
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,936.86,703.8
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,931.54,702.09
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,922.32,697.87
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,912.61,696.9
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,887.92,685.2
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,839.14,654.37
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,787.38,620.16
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,707.21,563.03
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,620.0,497.39
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,511.61,411.33
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,405.5,321.26
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,267.0,165.39
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,82.78,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,11.8,0.0
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,21.16,8.28
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,30.05,20.24
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,36.43,26.51
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,42.75,32.41
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,49.12,38.11
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,55.44,43.6
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,60.68,48.0
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,61.65,48.56
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,63.87,50.17
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,73.31,57.97
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,75.92,59.81
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,78.4,61.54
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,80.04,62.55
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,81.57,63.49
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,82.33,63.77
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,83.91,64.74
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,146.13,78.7
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,208.87,118.28
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,271.14,167.07
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,333.19,219.39
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,394.14,271.86
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,454.05,322.85
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,511.48,370.81
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,567.25,416.12
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,620.0,458.17
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,670.34,497.33
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,716.32,532.46
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,759.3,564.76
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,797.55,592.81
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,832.37,617.42
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,860.99,637.94
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,885.83,656.06
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,904.63,670.69
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,919.47,682.89
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,925.98,689.91
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,928.44,694.45
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,921.94,691.94
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,922.81,694.64
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,901.14,685.02
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,875.82,672.61
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,833.56,646.66
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,788.33,617.39
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,729.44,576.29
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,662.97,526.64
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,552.58,440.05
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,444.24,347.98
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,270.25,146.9
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,60.21,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
