Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,11.02,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,23.16,8.66
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,34.68,24.14
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,33.62,24.02
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,32.75,23.54
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,42.24,32.04
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,54.05,42.4
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,74.17,59.85
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,93.76,76.5
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,99.23,80.69
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,104.61,84.74
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,130.16,105.74
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,147.08,119.13
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,153.99,124.09
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,157.53,126.28
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,117.16,92.42
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,92.06,71.3
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,157.18,88.88
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,216.37,124.59
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,278.15,172.51
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,339.82,223.96
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,400.3,275.48
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,459.92,325.63
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,517.16,372.94
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,572.8,417.67
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,625.13,459.11
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,675.18,497.79
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,721.02,532.7
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,763.98,564.86
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,802.32,593.13
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,837.33,617.43
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,866.44,637.94
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,891.82,656.06
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,909.29,669.47
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,922.73,680.43
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,939.19,693.5
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,940.69,696.72
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,932.58,693.2
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,920.38,687.03
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,889.29,669.6
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,861.28,653.99
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,816.97,624.93
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,769.95,592.86
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,691.71,536.72
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,612.27,476.96
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,511.31,398.68
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,410.8,313.55
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,255.5,108.95
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,64.15,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,9.44,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,21.02,6.1
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,32.17,21.44
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,39.43,28.43
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,46.83,35.12
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,51.57,39.25
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,56.37,43.24
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,61.05,46.99
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,70.99,55.09
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,71.93,55.46
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,73.01,55.94
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,75.1,57.26
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,77.14,58.52
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,86.86,66.14
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,88.57,67.15
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,89.21,67.32
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,89.79,67.45
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,150.59,80.96
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,212.81,118.76
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,274.05,164.98
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,335.15,214.6
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,395.2,264.35
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,454.4,312.69
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,511.01,357.96
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,565.99,400.59
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,618.28,440.56
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,668.35,477.87
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,713.36,510.88
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,755.46,541.24
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,793.59,568.14
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,828.37,591.41
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,857.05,610.93
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,881.99,628.22
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,899.99,641.05
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,914.0,651.58
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,919.82,657.1
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,921.6,660.28
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,925.44,664.58
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,914.26,659.33
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,891.22,648.54
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,864.51,635.05
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,811.03,601.44
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,762.48,569.97
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,685.68,516.96
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,608.06,460.55
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,510.04,387.84
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,413.1,306.76
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,244.03,64.39
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,54.15,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,5.51,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,17.19,2.89
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,31.13,20.39
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,38.38,27.38
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,45.81,34.07
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,50.9,38.53
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,56.02,42.82
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,60.44,46.37
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,70.12,54.27
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,70.09,53.85
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,70.3,53.63
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,72.46,55.03
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,82.59,62.96
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,84.41,64.05
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,86.11,65.06
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,87.89,66.14
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,89.56,67.14
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,148.5,79.67
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,209.7,116.46
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,270.56,162.22
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,331.34,211.48
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,390.8,260.78
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,449.35,308.78
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,505.86,354.11
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,560.77,396.91
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,612.06,436.34
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,660.94,473.0
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,705.6,505.9
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,747.28,536.08
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,783.86,562.43
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,817.08,584.91
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,844.8,603.62
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,868.82,620.08
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,885.93,633.1
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,899.12,643.86
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,915.0,656.46
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,916.35,659.88
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,908.01,656.33
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,895.68,650.33
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,870.95,639.6
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,842.58,625.93
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,787.39,592.29
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,723.99,551.36
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,607.72,469.58
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,492.0,383.88
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,385.35,300.45
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,292.88,219.66
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,171.56,4.43
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,31.85,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,4.72,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,13.35,0.0
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,22.09,12.82
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,29.48,19.81
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,37.64,27.15
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,53.67,41.09
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,70.07,55.06
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,88.7,70.59
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,107.88,86.24
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,103.59,81.95
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,101.0,79.17
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,86.4,66.54
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,77.78,58.96
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,79.29,59.84
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,89.57,67.81
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,91.31,68.8
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,92.94,69.72
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,151.14,81.78
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,212.43,118.33
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,273.71,164.26
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,334.92,213.87
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,394.66,263.4
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,453.55,311.72
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,510.3,357.54
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,565.54,401.0
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,617.27,440.97
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,666.81,478.37
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,712.55,512.61
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,755.52,544.33
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,793.55,572.33
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,828.21,596.6
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,853.95,615.05
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,875.69,631.12
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,896.5,647.47
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,913.51,661.56
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,919.28,668.44
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,921.0,672.92
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,924.04,676.82
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,912.16,670.92
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,877.61,653.0
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,839.2,631.9
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,737.63,564.05
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,627.17,487.1
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,600.59,468.65
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,571.6,445.47
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,465.79,361.73
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,360.71,267.08
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,204.64,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,34.23,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,7.08,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,16.27,0.0
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,25.49,15.71
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,38.47,27.75
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,50.74,38.81
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,67.33,53.37
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,83.64,67.35
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,98.45,79.73
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,113.03,91.63
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,95.39,76.07
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,86.33,67.91
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,83.29,64.88
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,82.01,63.34
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,84.45,64.91
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,86.74,66.36
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,88.5,67.37
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,90.15,68.3
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,147.8,80.4
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,209.45,117.47
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,270.54,163.83
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,331.11,213.51
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,390.89,263.62
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,450.17,312.87
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,504.09,357.39
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,554.25,397.7
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,606.59,438.67
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,657.62,477.77
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,704.99,513.56
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,750.18,547.24
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,777.08,568.04
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,798.97,584.17
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,838.54,612.07
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,875.27,638.03
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,893.0,652.1
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,906.76,663.9
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,896.75,660.24
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,893.27,661.22
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,885.6,657.94
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,874.01,652.07
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,862.97,649.82
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,848.39,644.8
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,802.42,615.74
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,753.54,583.28
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,696.89,542.98
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,632.12,493.51
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,520.88,405.05
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,412.35,301.07
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,230.47,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,4.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,7.87,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,18.55,0.0
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,28.71,18.33
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,38.21,27.54
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,47.59,36.1
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,54.37,42.12
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,60.92,47.72
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,66.56,52.37
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,72.14,56.83
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,88.31,70.12
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,101.11,80.3
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,113.2,89.69
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,124.59,98.36
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,129.11,101.42
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,133.48,104.35
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,125.79,97.56
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,116.82,89.85
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,161.79,98.42
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,214.0,129.35
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,268.61,170.92
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,321.96,214.29
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,373.99,257.51
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,423.49,298.02
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,476.83,339.44
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,532.81,381.99
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,594.47,428.22
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,656.09,473.92
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,701.17,506.61
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,743.42,536.61
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,780.37,562.5
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,813.97,584.35
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,842.1,603.02
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,866.53,619.42
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,880.42,629.74
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,890.19,637.72
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,891.93,640.65
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,878.6,634.13
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,881.91,638.21
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,881.46,639.76
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,856.94,628.11
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,828.84,613.79
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,770.77,578.19
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,704.56,535.23
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,616.1,473.77
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,527.3,408.14
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,415.7,320.95
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,310.16,219.91
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,124.71,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,5.51,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,14.11,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,22.92,13.26
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,31.14,21.18
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,38.13,27.55
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,54.03,41.43
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,71.67,56.52
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,81.09,64.28
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,91.29,72.54
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,87.76,68.98
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,84.93,66.06
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,81.26,62.49
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,79.56,60.6
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,81.52,61.85
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,83.37,62.99
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,84.7,63.72
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,85.94,64.38
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,142.14,75.46
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,204.02,111.61
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,265.75,157.15
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,327.31,206.09
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,387.29,254.88
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,446.31,302.19
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,502.86,346.36
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,557.73,387.81
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,609.32,426.41
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,658.53,462.3
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,703.87,493.97
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,746.29,522.9
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,783.06,549.14
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,816.4,571.77
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,844.71,591.52
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,869.28,609.13
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,886.93,622.77
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,900.61,634.21
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,905.56,640.54
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,906.47,644.56
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,905.42,645.71
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,889.69,637.64
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,868.84,629.87
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,844.41,619.13
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,786.97,583.54
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,734.61,549.9
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,616.59,468.42
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,499.07,382.73
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,380.34,290.78
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,264.15,178.94
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,107.65,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,3.93,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,10.68,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,17.49,8.65
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,20.8,12.23
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,24.38,15.56
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,41.75,30.71
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,58.58,45.15
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,82.67,65.44
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,106.13,84.72
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,104.67,82.84
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,104.77,82.32
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,88.73,68.52
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,77.92,59.16
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,77.72,58.58
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,86.38,65.18
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,88.44,66.38
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,90.37,67.5
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,144.46,77.78
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,205.09,112.84
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,265.64,157.47
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,325.64,205.26
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,383.84,253.27
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,437.76,297.07
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,492.13,339.43
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,545.11,379.44
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,593.87,414.87
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,640.26,447.32
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,687.32,479.8
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,726.12,506.3
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,762.97,529.7
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,789.16,545.67
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,799.73,551.23
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,810.24,557.02
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,808.98,558.6
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,803.06,557.62
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,785.98,550.66
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,764.37,540.83
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,702.1,502.59
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,648.15,469.02
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,644.33,474.9
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,647.48,483.6
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,614.01,463.88
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,570.02,435.47
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,503.14,388.17
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,436.48,337.76
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,335.98,257.41
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,235.6,151.0
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,88.61,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,6.29,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,14.09,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,22.17,12.23
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,25.01,15.74
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,29.52,19.97
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,39.37,28.68
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,48.89,36.94
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,65.42,51.09
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,81.63,64.73
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,102.41,81.91
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,122.69,98.33
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,120.96,96.3
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,115.14,90.96
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,104.1,81.38
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,92.3,71.28
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,93.51,71.92
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,94.72,72.55
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,154.67,94.01
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,213.75,133.75
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,262.99,170.51
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,312.42,210.17
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,364.93,251.9
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,420.82,296.12
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,466.96,333.72
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,509.47,367.49
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,570.07,413.11
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,633.78,460.46
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,673.38,490.43
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,715.36,521.46
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,722.96,526.41
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,711.01,518.17
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,712.93,521.0
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,702.95,515.72
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,716.67,527.62
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,736.7,543.39
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,739.26,547.37
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,738.52,548.87
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,700.83,524.65
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,670.63,505.59
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,624.03,476.78
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,575.21,445.16
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,498.82,390.7
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,399.46,316.98
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,325.71,259.68
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,252.4,200.07
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,198.83,153.78
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,138.95,81.75
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,55.08,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.79,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,3.4,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,6.06,0.0
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,8.66,1.89
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,11.37,4.4
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,14.22,7.0
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,16.74,9.24
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,27.86,19.05
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,39.02,28.76
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,39.42,28.91
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,39.83,29.07
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,68.03,53.07
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,93.93,74.61
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,107.58,85.54
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,121.02,96.19
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,142.14,112.99
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,162.68,129.06
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,183.48,137.55
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,218.03,161.97
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,244.82,180.57
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,275.36,202.41
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,317.13,228.47
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,389.2,279.98
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,459.18,332.51
2018,9,28,12,0,918.0,97.0,2.4,29.6,813.0,540.79,394.43
2018,9,28,12,15,915.0,98.0,2.5,29.9,807.5,590.87,434.11
2018,9,28,12,30,912.0,99.0,2.6,30.2,802.0,638.6,471.16
2018,9,28,12,45,906.0,99.5,2.7,30.5,788.0,681.44,503.87
2018,9,28,13,0,900.0,100.0,2.8,30.8,774.0,721.3,533.77
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,756.85,560.9
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,789.13,583.98
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,816.32,603.86
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,839.93,621.48
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,855.93,634.79
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,868.06,645.74
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,882.01,658.04
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,882.01,661.03
2018,9,28,15,15,804.0,79.0,3.7,29.5,478.0,871.57,655.75
2018,9,28,15,30,782.0,76.0,3.7,29.5,432.0,857.24,647.85
2018,9,28,15,45,753.0,72.5,3.85,28.15,383.0,831.97,636.34
2018,9,28,16,0,724.0,69.0,4.0,26.8,334.0,803.2,621.65
2018,9,28,16,15,682.5,63.5,3.95,25.8,283.0,756.96,591.57
2018,9,28,16,30,641.0,58.0,3.9,24.8,232.0,715.68,563.37
2018,9,28,16,45,533.0,52.5,3.8,23.85,176.0,605.15,480.7
2018,9,28,17,0,425.0,47.0,3.7,22.9,120.0,495.06,394.04
2018,9,28,17,15,306.5,36.0,3.55,21.9,79.0,370.89,290.23
2018,9,28,17,30,188.0,25.0,3.4,20.9,38.0,238.87,128.08
2018,9,28,17,45,103.0,14.0,3.25,19.95,20.0,96.45,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
