Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,6.69,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,13.7,1.02
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,23.67,14.32
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,33.81,23.76
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,39.12,28.69
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,46.37,35.11
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,68.69,54.43
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,89.79,72.3
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,75.71,59.8
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,65.6,50.81
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,65.19,50.12
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,72.39,55.82
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,75.13,57.82
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,77.74,59.72
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,80.41,61.64
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,82.94,63.45
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,124.18,68.84
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,184.61,101.39
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,244.76,145.32
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,304.61,193.75
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,363.08,243.02
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,420.59,291.35
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,475.25,336.7
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,528.21,379.61
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,577.99,419.34
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,625.3,456.29
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,668.27,489.67
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,708.23,520.35
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,742.65,547.35
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,773.61,570.65
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,795.03,586.69
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,812.35,600.23
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,816.47,606.49
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,806.99,603.68
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,812.97,611.09
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,815.24,615.93
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,786.45,597.6
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,759.53,580.49
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,741.08,572.49
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,719.64,561.22
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,645.11,507.88
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,568.66,450.35
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,480.43,380.05
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,392.87,303.57
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,254.61,115.31
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,84.06,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,7.08,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,13.76,0.0
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,25.85,16.26
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,38.06,27.78
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,46.89,35.98
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,56.58,44.74
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,74.63,60.66
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,91.91,75.63
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,107.8,89.07
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,120.17,99.26
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,102.81,83.87
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,92.07,74.28
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,85.8,68.57
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,81.15,64.29
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,82.32,65.0
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,83.42,65.66
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,123.34,70.77
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,183.51,103.87
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,243.24,148.86
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,302.76,198.88
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,360.53,249.34
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,417.25,298.7
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,472.03,345.46
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,525.06,389.49
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,574.12,429.57
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,620.69,466.63
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,662.44,499.53
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,701.06,529.48
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,734.89,555.84
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,765.26,578.47
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,789.62,596.29
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,810.22,611.72
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,822.21,621.92
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,839.43,635.98
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,839.12,638.4
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,834.73,638.21
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,819.15,629.11
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,799.7,617.17
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,762.56,594.6
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,728.95,573.41
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,665.63,527.81
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,600.4,478.02
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,497.9,396.04
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,395.26,305.83
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,240.74,77.62
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,61.79,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,9.44,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,17.97,0.0
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,29.26,19.0
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,40.47,29.79
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,47.71,36.6
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,57.46,45.38
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,61.72,49.13
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,66.02,52.79
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,68.16,54.44
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,70.41,56.16
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,72.89,58.03
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,81.54,65.2
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,82.42,65.65
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,83.35,66.17
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,93.83,74.79
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,95.44,75.87
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,128.31,79.5
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,188.48,114.2
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,239.33,154.1
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,291.99,199.33
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,340.18,241.29
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,385.38,280.48
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,446.29,328.4
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,515.61,382.72
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,563.22,421.21
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,608.71,457.09
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,650.51,489.62
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,689.64,519.5
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,723.06,544.55
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,753.17,566.26
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,776.39,581.99
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,795.91,595.28
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,817.65,610.63
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,827.24,617.88
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,826.77,618.08
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,822.26,615.72
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,806.11,606.52
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,786.12,594.62
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,750.6,569.57
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,718.91,546.18
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,656.63,503.62
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,592.56,457.11
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,492.19,379.91
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,392.51,293.51
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,231.56,29.12
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,51.88,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,9.05,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,17.43,0.0
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,29.05,18.6
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,39.25,28.58
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,45.86,34.78
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,52.51,40.76
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,58.92,46.34
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,65.12,51.57
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,69.15,54.72
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,73.13,57.75
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,72.61,56.9
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,78.24,61.27
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,77.9,60.59
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,77.69,60.04
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,76.21,58.46
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,83.69,64.31
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,120.31,68.48
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,178.96,99.37
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,236.55,141.25
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,293.98,188.11
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,350.47,236.39
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,406.02,283.95
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,459.18,328.79
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,510.72,371.26
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,558.77,410.58
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,604.43,447.21
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,645.06,479.61
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,682.7,509.29
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,715.69,535.26
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,745.33,557.95
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,768.49,575.37
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,787.94,590.44
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,807.79,606.21
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,815.53,613.82
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,815.2,616.19
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,810.89,615.91
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,794.64,606.17
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,774.6,593.59
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,738.35,570.74
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,705.52,549.22
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,646.41,505.47
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,585.59,457.89
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,487.02,378.71
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,389.48,288.97
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,231.44,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,61.42,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,8.65,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,18.32,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,25.73,15.47
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,33.37,23.15
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,38.47,27.94
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,47.33,35.78
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,52.52,40.23
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,57.62,44.47
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,59.62,45.93
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,61.7,47.42
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,63.86,48.93
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,73.11,56.39
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,75.29,57.93
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,77.37,59.4
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,78.63,60.18
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,79.82,60.92
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,115.96,64.58
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,175.96,95.82
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,236.06,139.92
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,295.89,189.46
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,354.24,240.02
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,411.59,289.9
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,466.67,337.34
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,520.02,382.36
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,569.59,423.67
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,616.82,462.25
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,660.15,497.03
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,700.55,528.98
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,735.27,556.42
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,766.53,579.96
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,791.41,598.69
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,812.49,614.94
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,826.89,626.77
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,837.36,636.07
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,838.23,638.62
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,835.11,638.51
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,831.02,637.3
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,813.57,626.46
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,780.87,605.81
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,744.8,581.6
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,685.51,537.77
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,623.71,489.26
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,532.46,414.55
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,434.04,318.29
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,249.51,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,58.85,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,3.93,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,7.7,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,15.0,6.74
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,22.3,13.88
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,25.24,16.76
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,27.88,19.23
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,38.28,28.46
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,46.74,35.81
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,68.35,54.45
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,88.95,71.8
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,95.47,76.82
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,104.12,83.6
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,84.45,66.58
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,78.06,60.87
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,79.9,62.09
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,81.65,63.22
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,116.88,66.51
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,177.26,97.5
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,237.42,141.05
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,297.3,189.82
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,355.32,238.84
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,412.31,286.63
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,467.81,332.18
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,521.62,374.89
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,571.18,413.38
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,618.33,448.82
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,661.2,480.72
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,701.1,509.78
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,736.17,536.62
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,767.83,560.09
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,792.62,578.88
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,813.6,595.36
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,827.5,606.5
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,837.44,615.28
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,839.01,619.34
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,846.14,627.21
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,831.07,618.67
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,812.09,607.47
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,767.8,581.63
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,720.08,551.75
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,587.91,457.08
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,449.38,353.18
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,356.97,279.14
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,262.04,189.24
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,111.56,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.15,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,7.08,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,14.83,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,25.17,14.81
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,35.48,25.15
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,41.97,31.26
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,48.33,37.01
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,53.94,41.88
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,59.62,46.65
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,62.89,49.24
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,66.16,51.75
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,68.81,53.69
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,73.49,57.32
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,73.99,57.41
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,74.45,57.48
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,76.7,59.07
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,78.85,60.55
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,113.98,63.74
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,176.36,95.39
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,238.42,140.26
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,300.11,190.54
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,360.2,241.71
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,419.17,291.81
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,475.55,339.07
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,530.1,383.59
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,581.31,425.06
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,630.01,463.66
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,673.41,497.66
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,713.61,528.74
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,749.1,556.74
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,781.01,581.03
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,805.9,599.43
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,826.84,615.39
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,840.22,626.43
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,849.49,634.93
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,851.09,638.79
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,848.7,640.04
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,843.66,638.21
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,825.27,626.96
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,791.4,606.0
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,754.09,581.37
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,691.41,535.87
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,626.12,485.35
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,529.47,407.25
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,425.18,295.94
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,200.26,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,7.47,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,15.72,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,24.07,13.65
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,32.72,22.72
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,41.06,30.43
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,46.71,35.54
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,51.57,39.77
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,59.57,46.57
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,65.44,51.34
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,66.53,51.92
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,64.49,49.81
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,69.89,54.03
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,72.17,55.62
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,74.34,57.12
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,76.31,58.45
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,78.19,59.7
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,112.28,62.59
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,174.98,93.52
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,236.59,137.03
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,297.74,185.87
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,357.43,236.17
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,415.88,285.62
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,471.43,331.84
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,525.06,375.44
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,575.72,416.41
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,623.83,454.58
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,667.82,488.67
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,708.75,519.96
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,744.25,547.38
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,776.21,571.16
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,801.52,589.6
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,822.93,605.65
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,836.01,616.85
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,844.97,625.55
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,845.23,628.14
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,841.47,628.16
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,835.89,625.98
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,817.05,614.53
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,782.35,593.38
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,744.26,568.55
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,680.47,522.82
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,614.14,472.04
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,515.93,393.43
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,407.38,271.91
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,190.98,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,7.08,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,14.16,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,24.37,13.53
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,33.93,23.66
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,40.01,29.45
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,46.19,35.06
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,52.56,40.65
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,58.74,45.92
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,64.2,50.36
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,64.99,50.69
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,65.48,50.73
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,66.11,50.89
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,75.15,58.19
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,77.26,59.61
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,78.86,60.62
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,80.38,61.56
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,111.67,63.67
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,171.99,93.23
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,231.99,135.97
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,291.63,184.33
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,349.88,233.88
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,407.11,282.74
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,461.66,328.81
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,514.45,372.42
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,563.53,412.29
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,610.16,449.33
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,652.8,482.95
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,692.43,513.77
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,726.34,539.82
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,756.79,562.54
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,780.67,580.13
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,800.73,595.32
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,813.32,605.93
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,821.94,614.07
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,830.07,621.65
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,825.4,620.59
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,808.93,610.88
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,788.59,598.26
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,751.66,575.2
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,711.42,548.43
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,637.0,494.41
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,554.98,431.56
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,423.73,326.95
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,289.21,185.46
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,119.41,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,11.8,0.0
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,20.96,10.54
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,30.37,20.59
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,38.54,28.21
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,46.6,35.51
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,59.34,46.72
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,71.69,57.36
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,69.88,55.48
2018,10,18,8,30,722.0,83.0,1.8,20.7,376.0,66.01,51.8
2018,10,18,8,45,789.5,77.5,1.8,21.65,430.0,68.2,53.34
2018,10,18,9,0,857.0,72.0,1.8,22.6,484.0,72.25,56.42
2018,10,18,9,15,874.0,74.0,1.8,23.5,523.5,74.49,57.95
2018,10,18,9,30,891.0,76.0,1.8,24.4,563.0,76.64,59.39
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,78.56,60.64
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,80.39,61.83
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,110.35,63.54
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,170.72,92.83
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,230.25,135.13
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,289.48,183.23
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,348.06,232.96
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,405.59,281.7
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,460.2,327.43
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,513.04,370.45
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,562.61,409.85
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,609.75,446.21
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,652.29,477.83
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,691.81,506.3
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,725.45,530.8
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,755.57,551.94
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,779.85,567.31
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,800.32,580.13
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,813.37,590.03
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,822.46,597.61
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,830.79,604.05
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,826.38,602.25
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,809.34,592.64
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,788.41,580.26
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,750.89,558.76
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,710.02,533.47
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,626.47,476.75
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,535.12,410.32
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,420.87,320.16
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,300.21,176.73
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,128.77,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
