Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,10.62,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,18.79,3.82
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,29.77,19.83
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,40.81,30.4
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,50.31,39.16
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,57.0,45.2
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,62.26,49.83
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,67.57,54.34
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,68.68,55.07
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,70.06,56.0
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,75.67,60.58
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,75.65,60.25
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,74.27,58.79
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,80.08,63.49
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,81.9,64.81
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,134.47,75.77
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,193.81,111.39
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,252.85,157.25
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,310.49,206.87
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,366.98,257.06
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,420.65,304.87
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,472.4,350.28
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,520.5,392.25
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,566.1,431.28
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,607.21,465.8
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,645.29,497.21
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,674.72,522.05
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,705.74,547.41
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,725.59,564.26
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,741.24,577.45
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,749.4,584.83
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,753.3,589.23
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,744.5,584.17
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,731.35,575.76
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,704.88,556.86
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,682.26,539.84
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,618.68,490.84
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,551.91,436.77
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,435.07,343.09
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,316.94,232.04
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,182.99,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,35.41,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,10.62,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,18.19,1.72
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,30.34,20.14
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,41.14,30.58
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,47.27,36.37
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,53.42,41.92
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,59.41,47.19
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,65.34,52.25
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,67.83,54.2
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,70.4,56.15
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,72.4,57.54
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,80.59,64.22
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,79.51,62.9
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,78.64,61.8
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,79.69,62.44
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,129.26,72.43
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,187.89,106.6
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,246.52,150.94
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,307.38,201.71
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,363.14,250.04
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,416.36,296.55
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,467.92,341.07
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,515.16,381.5
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,562.01,420.52
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,602.0,453.65
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,638.63,483.57
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,668.21,507.54
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,693.99,528.29
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,713.51,544.67
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,728.97,557.96
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,735.42,564.01
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,737.59,567.16
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,728.04,561.64
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,720.29,557.21
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,692.0,537.41
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,659.96,514.02
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,602.28,470.99
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,541.33,422.76
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,435.37,338.8
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,327.7,233.5
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,145.48,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,4.72,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,8.65,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,16.58,0.0
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,27.7,17.67
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,38.76,28.42
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,47.96,36.99
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,57.1,45.3
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,64.35,51.72
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,71.45,57.83
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,77.26,62.67
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,83.0,67.35
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,87.97,71.26
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,90.32,72.88
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,91.0,73.06
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,91.89,73.42
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,91.21,72.59
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,132.03,79.83
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,186.63,112.28
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,241.72,153.95
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,294.35,197.9
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,346.48,242.77
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,395.71,285.32
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,443.52,326.01
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,484.0,361.17
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,521.02,392.85
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,550.81,418.12
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,576.27,439.53
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,599.13,459.44
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,618.55,476.56
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,629.92,487.56
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,637.42,495.62
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,633.59,494.98
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,625.65,491.19
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,600.61,474.84
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,577.95,459.62
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,541.69,432.9
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,502.68,403.02
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,442.24,356.11
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,380.17,305.51
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,297.02,235.97
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,213.83,150.85
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,80.35,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.15,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,8.26,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,15.83,0.0
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,27.73,17.62
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,39.58,29.28
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,48.09,37.29
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,56.55,45.01
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,64.38,51.95
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,72.0,58.52
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,76.66,62.35
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,83.88,68.33
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,86.47,70.23
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,89.17,72.21
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,91.72,74.04
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,94.29,75.88
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,95.51,76.63
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,136.75,84.56
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,190.41,115.67
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,244.59,156.41
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,297.12,200.31
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,349.08,245.12
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,398.48,287.85
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,446.42,328.59
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,490.99,366.24
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,533.65,401.5
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,559.45,423.38
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,580.32,440.92
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,611.65,465.37
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,640.38,487.25
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,654.66,498.93
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,665.14,507.79
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,678.18,518.21
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,687.94,525.93
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,673.23,516.25
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,654.44,503.68
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,622.8,481.66
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,587.22,455.87
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,528.26,412.42
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,466.06,364.18
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,374.58,290.18
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,281.31,190.61
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,115.24,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,7.87,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,15.07,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,26.56,16.41
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,37.99,27.76
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,46.86,36.03
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,55.69,44.01
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,63.44,50.89
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,71.06,57.47
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,77.01,62.43
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,79.76,64.49
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,80.47,64.73
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,81.4,65.15
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,81.22,64.6
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,87.97,69.96
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,88.49,70.08
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,128.43,76.31
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,183.49,107.02
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,238.95,148.3
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,293.77,194.1
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,347.95,240.92
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,398.76,285.15
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,448.1,327.37
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,493.99,366.04
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,537.68,401.75
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,576.18,432.63
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,611.77,460.36
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,641.34,483.63
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,667.36,503.77
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,685.51,517.36
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,699.72,527.74
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,705.65,533.21
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,707.42,535.27
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,702.93,532.96
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,689.75,524.43
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,660.77,504.56
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,628.09,481.15
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,568.54,439.5
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,505.94,392.75
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,394.25,304.51
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,278.43,184.31
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,124.5,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,5.9,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,11.63,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,23.22,13.29
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,34.68,24.74
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,47.49,36.58
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,60.2,48.15
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,63.25,50.9
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,65.93,53.18
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,86.21,70.82
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,105.5,87.29
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,116.37,96.26
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,123.74,102.12
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,129.45,106.56
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,130.41,106.94
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,141.28,115.61
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,159.19,122.03
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,180.24,134.1
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,213.59,156.68
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,232.57,171.56
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,253.84,189.06
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,239.67,181.87
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,212.15,162.84
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,294.86,226.52
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,381.98,293.77
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,426.54,329.14
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,464.66,359.83
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,397.87,310.58
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,319.04,250.45
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,291.4,229.7
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,246.0,194.4
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,220.18,174.64
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,192.57,153.04
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,263.76,212.13
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,338.32,271.66
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,297.72,239.12
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,239.14,192.59
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,196.23,157.84
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,151.89,120.7
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,114.78,88.1
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,72.58,43.44
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,31.73,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,6.29,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,12.2,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,24.07,13.58
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,35.99,25.63
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,42.48,31.85
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,51.46,40.01
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,60.47,47.99
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,69.17,55.52
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,65.81,52.39
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,68.49,54.49
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,70.9,56.24
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,73.32,57.98
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,73.61,57.88
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,73.98,57.88
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,74.73,58.27
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,111.56,63.32
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,168.18,93.45
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,224.87,134.59
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,283.63,182.38
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,337.06,227.6
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,387.42,270.49
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,436.08,311.13
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,481.54,349.3
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,526.32,385.91
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,565.6,417.71
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,601.75,446.55
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,631.03,470.97
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,656.68,492.52
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,674.58,508.36
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,688.51,521.27
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,693.97,528.2
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,695.3,531.67
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,684.64,526.04
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,675.67,521.35
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,646.91,500.97
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,614.58,477.05
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,556.6,434.96
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,495.73,387.86
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,393.11,304.26
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,282.99,175.3
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,117.6,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,5.9,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,11.8,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,23.26,12.62
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,35.0,24.81
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,45.35,34.47
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,55.5,43.69
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,64.38,51.6
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,73.08,59.16
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,79.41,64.5
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,85.67,69.67
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,89.72,72.79
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,93.78,75.87
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,103.83,84.03
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,113.52,91.75
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,115.97,93.41
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,140.59,97.01
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,176.75,115.77
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,215.69,143.03
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,256.49,175.38
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,302.59,213.29
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,351.33,252.77
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,404.63,295.93
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,449.56,333.12
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,493.56,368.63
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,534.05,400.58
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,572.77,430.3
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,599.3,450.37
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,622.48,467.39
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,635.87,477.56
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,645.42,484.8
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,628.8,475.22
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,606.92,461.86
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,574.25,440.32
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,531.57,411.06
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,488.99,380.68
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,443.6,346.91
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,411.27,324.53
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,377.73,298.53
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,304.27,235.82
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,222.67,130.89
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,86.41,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,5.9,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,11.8,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,23.21,12.06
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,35.0,24.64
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,42.76,32.04
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,50.67,39.3
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,59.9,47.55
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,68.83,55.34
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,73.44,59.2
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,74.82,60.17
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,79.25,63.68
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,83.62,67.08
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,81.22,64.64
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,79.18,62.55
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,80.33,63.27
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,117.45,72.28
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,169.87,99.38
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,222.67,137.44
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,273.72,179.34
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,324.09,222.45
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,372.17,263.96
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,418.8,303.62
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,461.85,340.22
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,502.57,374.11
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,537.36,402.85
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,569.13,428.66
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,597.88,451.66
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,622.12,470.98
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,639.51,485.49
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,653.27,497.23
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,656.39,501.36
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,655.59,502.55
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,642.71,494.76
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,625.91,483.88
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,592.87,460.23
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,556.19,432.91
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,496.77,388.48
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,434.59,339.29
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,341.64,262.44
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,244.75,135.8
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,97.95,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,11.8,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,23.02,11.47
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,34.81,24.61
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,42.2,31.79
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,52.34,41.12
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,60.64,48.63
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,65.68,53.07
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,70.83,57.49
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,73.21,59.38
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,79.41,64.5
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,85.4,69.35
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,78.09,62.65
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,77.37,61.71
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,77.78,61.79
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,106.65,64.15
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,160.76,91.53
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,215.01,130.87
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,266.54,175.75
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,309.58,215.65
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,349.68,253.27
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,383.41,284.77
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,414.17,312.73
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,440.71,336.51
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,483.56,371.64
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,527.06,406.76
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,501.22,389.72
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,472.63,369.68
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,479.31,376.84
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,483.55,381.82
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,513.22,406.78
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,541.65,430.56
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,594.38,472.11
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,637.64,504.66
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,581.1,462.27
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,520.03,415.69
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,439.56,353.14
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,356.08,285.12
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,280.29,218.85
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,193.67,101.7
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,75.33,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
