Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,78.0,8.5,0.55,10.6,12.0,6.69,0.0
2018,12,19,7,30,156.0,17.0,0.6,10.9,24.0,13.38,0.0
2018,12,19,7,45,314.5,27.0,0.65,11.2,60.5,22.36,11.45
2018,12,19,8,0,473.0,37.0,0.7,11.5,97.0,30.99,21.36
2018,12,19,8,15,530.0,43.0,0.8,11.85,133.5,35.91,26.31
2018,12,19,8,30,587.0,49.0,0.9,12.2,170.0,40.88,31.04
2018,12,19,8,45,504.5,68.0,1.0,12.55,187.5,54.47,43.34
2018,12,19,9,0,422.0,87.0,1.1,12.9,205.0,64.12,51.98
2018,12,19,9,15,549.5,81.5,1.3,13.4,256.5,63.87,51.67
2018,12,19,9,30,677.0,76.0,1.5,13.9,308.0,61.08,49.06
2018,12,19,9,45,598.0,97.5,1.7,14.45,316.5,74.9,61.11
2018,12,19,10,0,519.0,119.0,1.9,15.0,325.0,85.41,70.11
2018,12,19,10,15,656.5,99.5,2.05,15.45,377.5,76.02,61.65
2018,12,19,10,30,794.0,80.0,2.2,15.9,430.0,70.15,56.32
2018,12,19,10,45,780.0,86.5,2.3,16.4,443.0,85.55,58.16
2018,12,19,11,0,766.0,93.0,2.4,16.9,456.0,136.75,80.72
2018,12,19,11,15,799.0,88.0,2.5,17.15,475.0,183.72,111.65
2018,12,19,11,30,832.0,83.0,2.6,17.4,494.0,233.08,151.19
2018,12,19,11,45,813.5,89.5,2.65,17.7,494.0,281.24,194.87
2018,12,19,12,0,795.0,96.0,2.7,18.0,494.0,326.44,236.83
2018,12,19,12,15,808.0,92.5,2.65,18.05,495.0,370.86,277.22
2018,12,19,12,30,821.0,89.0,2.6,18.1,496.0,414.62,316.61
2018,12,19,12,45,850.0,79.5,2.6,18.15,493.5,458.77,355.59
2018,12,19,13,0,879.0,70.0,2.6,18.2,491.0,500.52,392.17
2018,12,19,13,15,822.0,76.0,2.45,18.15,458.0,517.07,408.65
2018,12,19,13,30,765.0,82.0,2.3,18.1,425.0,525.16,417.81
2018,12,19,13,45,794.0,74.5,2.15,18.0,413.5,563.6,449.69
2018,12,19,14,0,823.0,67.0,2.0,17.9,402.0,600.8,479.83
2018,12,19,14,15,782.0,68.0,1.8,17.65,367.0,601.09,481.3
2018,12,19,14,30,741.0,69.0,1.6,17.4,332.0,596.52,478.79
2018,12,19,14,45,729.5,64.0,1.4,17.2,300.5,601.0,482.68
2018,12,19,15,0,718.0,59.0,1.2,17.0,269.0,602.15,482.71
2018,12,19,15,15,669.0,55.0,1.2,17.0,228.5,574.26,461.15
2018,12,19,15,30,620.0,51.0,1.2,17.0,188.0,548.83,440.47
2018,12,19,15,45,525.5,45.5,0.9,15.85,144.5,479.94,384.97
2018,12,19,16,0,431.0,40.0,0.6,14.7,101.0,408.19,324.81
2018,12,19,16,15,365.0,31.5,0.6,14.25,70.5,352.3,267.43
2018,12,19,16,30,299.0,23.0,0.6,13.8,40.0,276.87,51.88
2018,12,19,16,45,149.5,11.5,0.65,13.35,20.0,116.39,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,20,7,15,19.0,6.0,0.5,11.55,7.0,4.72,0.0
2018,12,20,7,30,38.0,12.0,0.5,11.8,14.0,9.44,0.0
2018,12,20,7,45,61.5,28.5,0.45,12.05,35.0,21.44,10.46
2018,12,20,8,0,85.0,45.0,0.4,12.3,56.0,33.19,23.18
2018,12,20,8,15,153.0,59.5,0.5,12.7,87.5,43.48,32.88
2018,12,20,8,30,221.0,74.0,0.6,13.1,119.0,53.92,42.49
2018,12,20,8,45,263.5,86.0,0.7,13.55,151.0,62.48,50.26
2018,12,20,9,0,306.0,98.0,0.8,14.0,183.0,70.03,56.97
2018,12,20,9,15,343.0,107.5,0.85,14.3,215.0,76.36,62.51
2018,12,20,9,30,380.0,117.0,0.9,14.6,247.0,82.62,67.9
2018,12,20,9,45,384.0,128.5,0.9,14.95,270.5,89.56,73.8
2018,12,20,10,0,388.0,140.0,0.9,15.3,294.0,96.35,79.49
2018,12,20,10,15,330.5,160.0,0.9,15.7,297.0,109.48,90.61
2018,12,20,10,30,273.0,180.0,0.9,16.1,300.0,119.74,99.13
2018,12,20,10,45,321.5,180.5,0.95,16.5,328.0,125.74,96.39
2018,12,20,11,0,370.0,181.0,1.0,16.9,356.0,154.3,109.17
2018,12,20,11,15,373.5,185.0,1.05,17.1,365.5,183.55,129.44
2018,12,20,11,30,377.0,189.0,1.1,17.3,375.0,212.83,152.99
2018,12,20,11,45,433.0,178.5,1.2,17.5,394.0,247.22,180.27
2018,12,20,12,0,489.0,168.0,1.3,17.7,413.0,284.73,211.27
2018,12,20,12,15,412.0,180.5,1.3,17.8,386.0,298.2,226.95
2018,12,20,12,30,335.0,193.0,1.3,17.9,359.0,297.42,230.37
2018,12,20,12,45,278.5,199.5,1.25,18.0,335.5,299.11,234.28
2018,12,20,13,0,222.0,206.0,1.2,18.1,312.0,286.98,226.56
2018,12,20,13,15,182.0,199.0,1.15,18.0,284.0,274.01,217.72
2018,12,20,13,30,142.0,192.0,1.1,17.9,256.0,257.33,205.42
2018,12,20,13,45,113.5,179.5,1.05,17.8,229.0,238.5,191.11
2018,12,20,14,0,85.0,167.0,1.0,17.7,202.0,204.7,164.46
2018,12,20,14,15,80.5,151.5,0.85,17.35,182.5,192.39,155.2
2018,12,20,14,30,76.0,136.0,0.7,17.0,163.0,179.07,144.88
2018,12,20,14,45,97.0,126.5,0.6,16.65,157.5,203.42,165.52
2018,12,20,15,0,118.0,117.0,0.5,16.3,152.0,215.16,175.62
2018,12,20,15,15,102.0,101.5,0.5,16.3,128.5,192.64,156.98
2018,12,20,15,30,86.0,86.0,0.5,16.3,105.0,169.02,137.12
2018,12,20,15,45,68.0,69.0,0.65,15.4,82.0,140.5,113.16
2018,12,20,16,0,50.0,52.0,0.8,14.5,59.0,110.58,87.16
2018,12,20,16,15,43.5,36.0,0.8,14.25,40.5,89.42,66.02
2018,12,20,16,30,37.0,20.0,0.8,14.0,22.0,57.75,9.89
2018,12,20,16,45,29.0,11.5,0.8,13.7,12.0,29.87,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,7,15,28.0,7.5,0.95,11.8,8.5,5.9,0.0
2018,12,21,7,30,56.0,15.0,1.0,12.3,17.0,11.8,0.0
2018,12,21,7,45,178.0,28.0,1.05,12.75,47.5,21.25,9.99
2018,12,21,8,0,300.0,41.0,1.1,13.2,78.0,31.28,21.35
2018,12,21,8,15,466.0,42.0,1.25,13.7,124.5,34.68,24.96
2018,12,21,8,30,632.0,43.0,1.4,14.2,171.0,39.66,29.66
2018,12,21,8,45,679.5,46.0,1.6,14.7,210.5,42.64,32.44
2018,12,21,9,0,727.0,49.0,1.8,15.2,250.0,45.7,35.18
2018,12,21,9,15,758.0,52.0,1.95,15.65,287.0,48.6,37.71
2018,12,21,9,30,789.0,55.0,2.1,16.1,324.0,51.49,40.17
2018,12,21,9,45,810.0,57.0,2.3,16.5,356.0,53.47,41.79
2018,12,21,10,0,831.0,59.0,2.5,16.9,388.0,61.11,48.38
2018,12,21,10,15,846.0,60.5,2.4,17.2,414.5,62.96,49.85
2018,12,21,10,30,861.0,62.0,2.3,17.5,441.0,64.73,51.26
2018,12,21,10,45,816.0,76.0,2.25,17.75,447.5,75.66,51.54
2018,12,21,11,0,771.0,90.0,2.2,18.0,454.0,131.73,76.86
2018,12,21,11,15,813.0,83.0,2.25,18.25,475.5,178.54,106.45
2018,12,21,11,30,855.0,76.0,2.3,18.5,497.0,228.58,145.64
2018,12,21,11,45,878.0,71.0,2.35,18.75,507.0,281.18,191.17
2018,12,21,12,0,901.0,66.0,2.4,19.0,517.0,330.71,235.57
2018,12,21,12,15,826.5,83.5,2.45,19.05,495.5,366.34,271.61
2018,12,21,12,30,752.0,101.0,2.5,19.1,474.0,394.31,300.22
2018,12,21,12,45,640.0,124.5,2.55,19.15,437.5,405.26,314.48
2018,12,21,13,0,528.0,148.0,2.6,19.2,401.0,399.43,314.13
2018,12,21,13,15,638.0,120.5,2.6,19.1,415.0,463.67,366.85
2018,12,21,13,30,748.0,93.0,2.6,19.0,429.0,525.98,417.79
2018,12,21,13,45,781.5,82.0,2.55,18.85,416.5,562.06,448.17
2018,12,21,14,0,815.0,71.0,2.5,18.7,404.0,598.39,478.5
2018,12,21,14,15,697.0,82.5,2.6,18.45,352.0,563.65,454.2
2018,12,21,14,30,579.0,94.0,2.7,18.2,300.0,518.26,420.98
2018,12,21,14,45,431.0,99.5,2.75,17.95,244.0,431.68,353.94
2018,12,21,15,0,283.0,105.0,2.8,17.7,188.0,330.14,272.51
2018,12,21,15,15,184.5,94.0,2.8,17.7,145.0,255.94,211.11
2018,12,21,15,30,86.0,83.0,2.8,17.7,102.0,164.04,133.44
2018,12,21,15,45,71.0,67.0,2.05,16.5,80.5,138.89,112.06
2018,12,21,16,0,56.0,51.0,1.3,15.3,59.0,112.58,88.91
2018,12,21,16,15,46.0,36.0,1.2,14.75,41.0,90.63,67.22
2018,12,21,16,30,36.0,21.0,1.1,14.2,23.0,59.13,13.43
2018,12,21,16,45,26.5,12.0,1.05,13.6,12.5,28.48,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.7,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.6,12.5,6.69,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.1,25.0,13.38,0.0
2018,12,22,7,45,345.5,26.5,0.7,10.6,60.0,22.1,10.48
2018,12,22,8,0,487.0,36.0,0.7,11.1,95.0,30.27,20.66
2018,12,22,8,15,564.0,41.0,0.85,11.6,135.5,37.53,27.72
2018,12,22,8,30,641.0,46.0,1.0,12.1,176.0,42.29,32.28
2018,12,22,8,45,690.5,49.5,1.2,12.6,216.5,45.64,35.42
2018,12,22,9,0,740.0,53.0,1.4,13.1,257.0,49.07,38.51
2018,12,22,9,15,743.5,59.5,1.5,13.55,288.5,54.32,43.15
2018,12,22,9,30,747.0,66.0,1.6,14.0,320.0,59.4,47.57
2018,12,22,9,45,644.0,90.0,1.7,14.5,324.0,70.26,57.02
2018,12,22,10,0,541.0,114.0,1.8,15.0,328.0,82.66,67.71
2018,12,22,10,15,588.0,113.0,1.85,15.35,359.5,84.38,69.01
2018,12,22,10,30,635.0,112.0,1.9,15.7,391.0,83.82,68.32
2018,12,22,10,45,678.0,108.0,1.9,16.0,417.5,87.05,70.97
2018,12,22,11,0,721.0,104.0,1.9,16.3,444.0,130.93,78.81
2018,12,22,11,15,700.0,109.0,1.65,16.5,446.0,176.51,110.34
2018,12,22,11,30,679.0,114.0,1.4,16.7,448.0,219.27,145.99
2018,12,22,11,45,703.0,110.0,1.1,16.9,459.0,262.98,183.05
2018,12,22,12,0,727.0,106.0,0.8,17.1,470.0,307.76,221.61
2018,12,22,12,15,799.5,92.0,0.85,17.1,490.5,363.17,268.2
2018,12,22,12,30,872.0,78.0,0.9,17.1,511.0,420.16,316.12
2018,12,22,12,45,840.0,81.5,0.9,17.15,491.5,452.21,345.75
2018,12,22,13,0,808.0,85.0,0.9,17.2,472.0,479.57,370.91
2018,12,22,13,15,712.5,100.5,1.0,17.1,433.0,482.03,377.36
2018,12,22,13,30,617.0,116.0,1.1,17.0,394.0,475.52,376.02
2018,12,22,13,45,601.5,111.5,1.15,16.95,370.5,487.88,388.31
2018,12,22,14,0,586.0,107.0,1.2,16.9,347.0,497.02,397.65
2018,12,22,14,15,499.0,113.0,1.2,16.75,306.5,460.72,371.38
2018,12,22,14,30,412.0,119.0,1.2,16.6,266.0,426.5,345.89
2018,12,22,14,45,304.0,111.5,1.2,16.45,214.0,341.24,279.59
2018,12,22,15,0,196.0,104.0,1.2,16.3,162.0,267.34,219.91
2018,12,22,15,15,113.5,80.0,1.2,16.3,112.5,170.82,140.31
2018,12,22,15,30,31.0,56.0,1.2,16.3,63.0,73.37,57.26
2018,12,22,15,45,25.5,45.0,1.0,15.2,50.0,59.51,45.43
2018,12,22,16,0,20.0,34.0,0.8,14.1,37.0,45.15,32.8
2018,12,22,16,15,23.0,24.0,0.85,13.65,26.5,37.8,25.37
2018,12,22,16,30,26.0,14.0,0.9,13.2,16.0,37.25,8.47
2018,12,22,16,45,22.5,8.5,0.95,12.7,9.0,22.85,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,7,15,32.0,7.0,0.8,8.6,8.0,5.51,0.0
2018,12,23,7,30,64.0,14.0,0.8,9.0,16.0,11.02,0.0
2018,12,23,7,45,62.0,29.0,0.8,9.4,33.5,21.65,9.94
2018,12,23,8,0,60.0,44.0,0.8,9.8,51.0,32.32,22.52
2018,12,23,8,15,81.0,60.5,0.85,10.3,74.0,43.84,33.46
2018,12,23,8,30,102.0,77.0,0.9,10.8,97.0,55.17,43.96
2018,12,23,8,45,154.5,90.5,1.0,11.3,129.0,64.89,52.84
2018,12,23,9,0,207.0,104.0,1.1,11.8,161.0,73.41,60.47
2018,12,23,9,15,148.5,114.0,1.2,12.45,158.0,80.69,66.83
2018,12,23,9,30,90.0,124.0,1.3,13.1,155.0,86.48,71.74
2018,12,23,9,45,138.0,139.0,1.4,13.75,191.0,96.44,80.24
2018,12,23,10,0,186.0,154.0,1.5,14.4,227.0,106.26,88.5
2018,12,23,10,15,340.0,147.5,1.55,14.85,292.5,102.42,84.86
2018,12,23,10,30,494.0,141.0,1.6,15.3,358.0,98.03,80.79
2018,12,23,10,45,512.5,144.0,1.65,15.75,377.5,103.35,85.17
2018,12,23,11,0,531.0,147.0,1.7,16.2,397.0,141.5,94.36
2018,12,23,11,15,607.5,130.5,1.8,16.55,424.0,178.37,115.92
2018,12,23,11,30,684.0,114.0,1.9,16.9,451.0,218.91,145.58
2018,12,23,11,45,655.5,123.0,1.95,17.2,448.5,260.41,183.25
2018,12,23,12,0,627.0,132.0,2.0,17.5,446.0,298.32,218.57
2018,12,23,12,15,729.0,105.0,2.15,17.7,468.5,347.09,259.41
2018,12,23,12,30,831.0,78.0,2.3,17.9,491.0,402.9,306.55
2018,12,23,12,45,846.0,73.0,2.4,18.05,486.0,445.37,344.5
2018,12,23,13,0,861.0,68.0,2.5,18.2,481.0,484.9,379.6
2018,12,23,13,15,817.5,75.0,2.5,18.15,456.0,509.11,402.34
2018,12,23,13,30,774.0,82.0,2.5,18.1,431.0,526.06,418.75
2018,12,23,13,45,770.0,77.0,2.55,18.1,408.5,548.39,438.99
2018,12,23,14,0,766.0,72.0,2.6,18.1,386.0,567.74,456.52
2018,12,23,14,15,759.5,67.5,2.5,17.85,359.5,583.01,470.48
2018,12,23,14,30,753.0,63.0,2.4,17.6,333.0,595.12,481.64
2018,12,23,14,45,698.5,63.5,2.3,17.3,294.0,576.99,468.99
2018,12,23,15,0,644.0,64.0,2.2,17.0,255.0,558.69,455.51
2018,12,23,15,15,630.0,57.0,2.2,17.0,222.0,552.5,450.59
2018,12,23,15,30,616.0,50.0,2.2,17.0,189.0,543.42,441.99
2018,12,23,15,45,546.5,44.5,1.65,15.45,149.0,493.19,400.33
2018,12,23,16,0,477.0,39.0,1.1,13.9,109.0,440.34,354.06
2018,12,23,16,15,379.5,31.5,1.1,13.35,75.5,362.84,282.07
2018,12,23,16,30,282.0,24.0,1.1,12.8,42.0,269.26,106.99
2018,12,23,16,45,154.5,13.5,1.1,12.3,22.0,121.69,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,10.0,3.5,0.5,11.45,4.0,0.0,0.0
2018,12,24,7,30,20.0,7.0,0.5,12.0,8.0,5.51,0.0
2018,12,24,7,45,183.5,20.5,0.5,12.55,41.5,16.54,5.92
2018,12,24,8,0,347.0,34.0,0.5,13.1,75.0,27.92,18.4
2018,12,24,8,15,472.0,39.5,0.45,13.7,119.5,32.74,23.27
2018,12,24,8,30,597.0,45.0,0.4,14.3,164.0,41.06,30.92
2018,12,24,8,45,405.5,56.5,0.35,14.85,145.5,44.63,34.23
2018,12,24,9,0,214.0,68.0,0.3,15.4,127.0,49.02,38.15
2018,12,24,9,15,114.0,86.0,0.7,15.95,118.0,63.35,50.71
2018,12,24,9,30,14.0,104.0,1.1,16.5,109.0,76.65,62.21
2018,12,24,9,45,26.5,126.5,1.45,17.0,136.5,89.59,73.29
2018,12,24,10,0,39.0,149.0,1.8,17.5,164.0,103.49,85.08
2018,12,24,10,15,24.5,151.5,2.0,17.65,161.0,108.88,89.55
2018,12,24,10,30,10.0,154.0,2.2,17.8,158.0,110.82,91.06
2018,12,24,10,45,8.0,154.0,2.4,17.95,157.5,111.43,91.43
2018,12,24,11,0,6.0,154.0,2.6,18.1,157.0,113.28,88.51
2018,12,24,11,15,34.0,177.0,2.75,18.15,194.0,132.0,102.48
2018,12,24,11,30,62.0,200.0,2.9,18.2,231.0,157.24,121.77
2018,12,24,11,45,52.5,199.5,3.0,18.3,226.0,161.41,125.73
2018,12,24,12,0,43.0,199.0,3.1,18.4,221.0,164.32,128.72
2018,12,24,12,15,26.0,183.5,3.15,18.2,196.5,149.21,117.27
2018,12,24,12,30,9.0,168.0,3.2,18.0,172.0,133.27,104.85
2018,12,24,12,45,51.5,177.0,3.3,17.85,201.5,165.7,131.31
2018,12,24,13,0,94.0,186.0,3.4,17.7,231.0,198.68,158.59
2018,12,24,13,15,135.5,189.5,3.35,17.45,252.0,239.81,192.8
2018,12,24,13,30,177.0,193.0,3.3,17.2,273.0,276.17,223.33
2018,12,24,13,45,130.5,161.5,3.25,16.95,219.0,229.08,185.99
2018,12,24,14,0,84.0,130.0,3.2,16.7,165.0,176.74,143.54
2018,12,24,14,15,53.5,115.0,3.1,16.45,136.5,135.55,109.56
2018,12,24,14,30,23.0,100.0,3.0,16.2,108.0,103.66,82.64
2018,12,24,14,45,52.5,84.5,2.9,15.95,100.5,110.5,89.47
2018,12,24,15,0,82.0,69.0,2.8,15.7,93.0,129.27,106.28
2018,12,24,15,15,85.0,56.5,2.8,15.7,78.5,120.65,99.15
2018,12,24,15,30,88.0,44.0,2.8,15.7,64.0,123.41,101.31
2018,12,24,15,45,44.0,32.5,2.4,15.15,42.5,67.74,52.99
2018,12,24,16,0,0.0,21.0,2.0,14.6,21.0,15.98,7.73
2018,12,24,16,15,6.5,14.5,2.0,14.5,15.0,16.13,7.55
2018,12,24,16,30,13.0,8.0,2.0,14.4,9.0,18.21,2.96
2018,12,24,16,45,13.0,4.5,2.0,14.25,5.0,12.89,0.0
2018,12,24,17,0,13.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,6.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,7,15,43.5,5.5,2.6,8.35,7.0,0.0,0.0
2018,12,25,7,30,87.0,11.0,2.8,8.5,14.0,8.65,0.0
2018,12,25,7,45,258.0,23.0,2.95,8.65,50.0,18.88,7.45
2018,12,25,8,0,429.0,35.0,3.1,8.8,86.0,29.18,19.75
2018,12,25,8,15,517.5,41.5,3.25,9.1,127.5,34.67,25.36
2018,12,25,8,30,606.0,48.0,3.4,9.4,169.0,40.29,30.77
2018,12,25,8,45,656.5,52.0,3.5,9.7,209.0,47.38,37.37
2018,12,25,9,0,707.0,56.0,3.6,10.0,249.0,51.12,40.82
2018,12,25,9,15,735.5,60.5,3.75,10.5,286.0,55.02,44.3
2018,12,25,9,30,764.0,65.0,3.9,11.0,323.0,58.88,47.66
2018,12,25,9,45,782.0,68.5,4.05,11.5,355.0,61.76,50.1
2018,12,25,10,0,800.0,72.0,4.2,12.0,387.0,64.61,52.47
2018,12,25,10,15,817.5,73.5,4.3,12.4,414.0,65.94,53.48
2018,12,25,10,30,835.0,75.0,4.4,12.8,441.0,67.28,54.51
2018,12,25,10,45,848.0,75.5,4.5,13.25,461.5,69.76,56.54
2018,12,25,11,0,861.0,76.0,4.6,13.7,482.0,122.35,69.11
2018,12,25,11,15,868.0,76.5,4.65,13.95,495.0,174.81,103.46
2018,12,25,11,30,875.0,77.0,4.7,14.2,508.0,227.04,146.29
2018,12,25,11,45,878.0,77.0,4.8,14.45,513.5,277.45,191.83
2018,12,25,12,0,881.0,77.0,4.9,14.7,519.0,328.5,239.35
2018,12,25,12,15,881.0,77.5,4.95,14.75,517.5,374.15,282.88
2018,12,25,12,30,881.0,78.0,5.0,14.8,516.0,419.79,325.88
2018,12,25,12,45,876.0,77.5,5.05,14.9,506.0,460.37,364.06
2018,12,25,13,0,871.0,77.0,5.1,15.0,496.0,498.34,399.32
2018,12,25,13,15,865.5,75.5,5.1,15.0,479.5,532.3,430.69
2018,12,25,13,30,860.0,74.0,5.1,15.0,463.0,563.33,459.05
2018,12,25,13,45,849.0,72.0,5.15,15.0,439.5,587.6,481.65
2018,12,25,14,0,838.0,70.0,5.2,15.0,416.0,608.39,501.06
2018,12,25,14,15,822.0,67.5,5.05,14.8,386.0,621.94,514.13
2018,12,25,14,30,806.0,65.0,4.9,14.6,356.0,631.75,523.81
2018,12,25,14,45,781.0,62.0,4.8,14.45,320.5,631.14,524.82
2018,12,25,15,0,756.0,59.0,4.7,14.3,285.0,626.58,521.53
2018,12,25,15,15,714.5,55.0,4.7,14.3,245.0,605.27,504.13
2018,12,25,15,30,673.0,51.0,4.7,14.3,205.0,579.95,482.47
2018,12,25,15,45,609.5,46.0,3.9,13.25,164.0,533.66,442.09
2018,12,25,16,0,546.0,41.0,3.1,12.2,123.0,493.46,404.55
2018,12,25,16,15,394.5,33.5,2.85,11.55,82.5,376.02,299.66
2018,12,25,16,30,243.0,26.0,2.6,10.9,42.0,244.29,119.89
2018,12,25,16,45,134.0,14.5,2.35,10.3,22.0,107.87,0.0
2018,12,25,17,0,25.0,3.0,2.1,9.7,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,2.0,9.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,7,15,25.0,6.5,1.35,7.75,7.5,0.0,0.0
2018,12,26,7,30,50.0,13.0,1.4,8.2,15.0,10.23,0.0
2018,12,26,7,45,100.5,27.5,1.5,8.65,37.5,20.62,8.41
2018,12,26,8,0,151.0,42.0,1.6,9.1,60.0,31.23,21.51
2018,12,26,8,15,233.5,53.5,1.75,9.7,94.0,39.76,29.84
2018,12,26,8,30,316.0,65.0,1.9,10.3,128.0,48.33,37.87
2018,12,26,8,45,351.5,77.0,2.0,10.9,161.0,56.77,45.63
2018,12,26,9,0,387.0,89.0,2.1,11.5,194.0,65.06,53.1
2018,12,26,9,15,437.5,94.5,2.3,12.05,229.5,69.15,56.68
2018,12,26,9,30,488.0,100.0,2.5,12.6,265.0,73.27,60.2
2018,12,26,9,45,611.5,90.5,2.7,13.15,317.5,70.17,57.24
2018,12,26,10,0,735.0,81.0,2.9,13.7,370.0,64.99,52.45
2018,12,26,10,15,602.5,105.0,3.05,14.0,352.5,79.03,64.71
2018,12,26,10,30,470.0,129.0,3.2,14.3,335.0,90.22,74.37
2018,12,26,10,45,275.5,162.0,3.35,14.6,284.0,109.77,91.27
2018,12,26,11,0,81.0,195.0,3.5,14.9,233.0,140.64,109.92
2018,12,26,11,15,296.5,176.5,3.6,15.05,321.5,163.1,118.05
2018,12,26,11,30,512.0,158.0,3.7,15.2,410.0,212.51,149.11
2018,12,26,11,45,672.0,122.0,3.8,15.35,457.0,260.09,184.24
2018,12,26,12,0,832.0,86.0,3.9,15.5,504.0,319.06,231.64
2018,12,26,12,15,807.5,93.0,3.85,15.5,497.0,361.81,272.61
2018,12,26,12,30,783.0,100.0,3.8,15.5,490.0,400.81,309.77
2018,12,26,12,45,831.0,87.5,3.7,15.5,494.5,449.44,352.76
2018,12,26,13,0,879.0,75.0,3.6,15.5,499.0,499.14,396.11
2018,12,26,13,15,871.5,74.0,3.55,15.45,482.0,532.94,426.79
2018,12,26,13,30,864.0,73.0,3.5,15.4,465.0,563.68,454.39
2018,12,26,13,45,851.0,71.5,3.45,15.3,441.0,587.53,476.15
2018,12,26,14,0,838.0,70.0,3.4,15.2,417.0,607.81,494.66
2018,12,26,14,15,818.5,68.0,3.25,14.95,386.5,619.79,506.28
2018,12,26,14,30,799.0,66.0,3.1,14.7,356.0,627.88,514.46
2018,12,26,14,45,771.0,63.0,3.0,14.5,320.0,625.18,513.91
2018,12,26,15,0,743.0,60.0,2.9,14.3,284.0,618.45,509.19
2018,12,26,15,15,701.5,56.5,2.9,14.3,244.5,597.6,492.55
2018,12,26,15,30,660.0,53.0,2.9,14.3,205.0,572.66,471.69
2018,12,26,15,45,593.0,47.5,2.15,12.75,163.5,531.08,436.2
2018,12,26,16,0,526.0,42.0,1.4,11.2,122.0,480.08,390.4
2018,12,26,16,15,413.0,34.0,1.3,10.8,84.5,390.25,309.11
2018,12,26,16,30,300.0,26.0,1.2,10.4,47.0,287.44,151.72
2018,12,26,16,45,160.0,14.0,1.15,9.95,24.5,126.3,0.0
2018,12,26,17,0,20.0,2.0,1.1,9.5,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.1,9.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,82.5,8.0,2.9,7.55,10.5,0.0,0.0
2018,12,27,7,30,165.0,16.0,3.0,7.8,21.0,12.59,0.0
2018,12,27,7,45,346.5,23.5,3.05,8.05,57.0,19.61,7.48
2018,12,27,8,0,528.0,31.0,3.1,8.3,93.0,28.65,19.28
2018,12,27,8,15,604.5,36.5,3.35,8.9,134.5,33.88,24.66
2018,12,27,8,30,681.0,42.0,3.6,9.5,176.0,39.23,29.78
2018,12,27,8,45,729.5,45.0,3.85,10.05,217.5,42.31,32.73
2018,12,27,9,0,778.0,48.0,4.1,10.6,259.0,45.47,35.62
2018,12,27,9,15,808.0,51.0,4.35,11.15,297.5,48.44,38.25
2018,12,27,9,30,838.0,54.0,4.6,11.7,336.0,56.14,45.07
2018,12,27,9,45,857.0,56.5,4.85,12.2,369.5,59.02,47.5
2018,12,27,10,0,876.0,59.0,5.1,12.7,403.0,61.8,49.81
2018,12,27,10,15,890.5,60.5,5.3,13.05,430.5,63.7,51.36
2018,12,27,10,30,905.0,62.0,5.5,13.4,458.0,65.51,52.82
2018,12,27,10,45,916.0,62.5,5.7,13.7,479.0,66.49,53.55
2018,12,27,11,0,927.0,63.0,5.9,14.0,500.0,120.53,66.35
2018,12,27,11,15,935.0,63.5,5.95,14.1,514.5,175.53,101.45
2018,12,27,11,30,943.0,64.0,6.0,14.2,529.0,230.3,146.18
2018,12,27,11,45,946.0,63.5,6.1,14.35,534.5,282.6,193.72
2018,12,27,12,0,949.0,63.0,6.2,14.5,540.0,333.63,242.02
2018,12,27,12,15,947.5,63.5,6.2,14.45,538.0,382.58,289.14
2018,12,27,12,30,946.0,64.0,6.2,14.4,536.0,429.5,334.11
2018,12,27,12,45,942.0,63.5,6.25,14.4,526.0,472.18,374.9
2018,12,27,13,0,938.0,63.0,6.3,14.4,516.0,512.22,412.7
2018,12,27,13,15,931.0,62.5,6.25,14.3,499.0,547.97,446.26
2018,12,27,13,30,924.0,62.0,6.2,14.2,482.0,580.63,476.59
2018,12,27,13,45,913.0,60.5,6.15,14.1,457.5,606.67,501.06
2018,12,27,14,0,902.0,59.0,6.1,14.0,433.0,629.18,522.18
2018,12,27,14,15,883.5,57.5,6.0,13.75,402.0,643.37,536.38
2018,12,27,14,30,865.0,56.0,5.9,13.5,371.0,653.72,547.07
2018,12,27,14,45,839.0,54.0,5.75,13.3,334.5,654.6,548.96
2018,12,27,15,0,813.0,52.0,5.6,13.1,298.0,657.93,551.71
2018,12,27,15,15,775.0,49.0,5.6,13.1,257.5,641.4,537.99
2018,12,27,15,30,737.0,46.0,5.6,13.1,217.0,620.91,520.03
2018,12,27,15,45,677.5,41.0,4.95,12.05,174.5,578.61,483.05
2018,12,27,16,0,618.0,36.0,4.3,11.0,132.0,532.85,440.65
2018,12,27,16,15,492.5,31.0,4.1,10.5,92.0,435.09,350.66
2018,12,27,16,30,367.0,26.0,3.9,10.0,52.0,338.02,192.89
2018,12,27,16,45,202.0,15.0,3.7,9.45,27.5,157.49,0.0
2018,12,27,17,0,37.0,4.0,3.5,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.45,8.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,28,7,15,125.5,8.5,1.65,3.3,12.5,0.0,0.0
2018,12,28,7,30,251.0,17.0,1.8,4.2,25.0,13.38,0.0
2018,12,28,7,45,404.5,24.0,1.9,5.1,60.5,22.03,9.01
2018,12,28,8,0,558.0,31.0,2.0,6.0,96.0,28.8,19.61
2018,12,28,8,15,632.0,36.0,2.2,6.7,138.0,33.63,24.68
2018,12,28,8,30,706.0,41.0,2.4,7.4,180.0,38.59,29.48
2018,12,28,8,45,695.5,49.5,2.55,8.1,212.0,45.69,36.08
2018,12,28,9,0,685.0,58.0,2.7,8.8,244.0,52.51,42.29
2018,12,28,9,15,772.0,55.5,2.75,9.35,293.0,51.52,41.34
2018,12,28,9,30,859.0,53.0,2.8,9.9,342.0,55.72,45.03
2018,12,28,9,45,880.0,54.0,2.85,10.5,375.5,57.59,46.55
2018,12,28,10,0,901.0,55.0,2.9,11.1,409.0,59.37,47.97
2018,12,28,10,15,915.5,56.0,2.8,11.4,436.5,60.96,49.26
2018,12,28,10,30,930.0,57.0,2.7,11.7,464.0,62.47,50.47
2018,12,28,10,45,939.5,57.5,2.65,12.0,485.0,63.46,51.21
2018,12,28,11,0,949.0,58.0,2.6,12.3,506.0,117.05,63.51
2018,12,28,11,15,954.5,58.5,2.65,12.5,519.5,172.8,98.65
2018,12,28,11,30,960.0,59.0,2.7,12.7,533.0,228.04,143.43
2018,12,28,11,45,962.5,59.0,2.7,12.9,539.0,281.42,191.41
2018,12,28,12,0,965.0,59.0,2.7,13.1,545.0,333.49,239.95
2018,12,28,12,15,958.5,61.5,2.75,13.2,542.5,383.33,287.11
2018,12,28,12,30,952.0,64.0,2.8,13.3,540.0,430.76,331.61
2018,12,28,12,45,940.0,66.0,2.9,13.4,528.5,472.81,371.05
2018,12,28,13,0,928.0,68.0,3.0,13.5,517.0,511.69,406.98
2018,12,28,13,15,920.5,66.5,2.95,13.5,499.5,546.03,438.27
2018,12,28,13,30,913.0,65.0,2.9,13.5,482.0,577.2,466.28
2018,12,28,13,45,901.5,64.0,2.85,13.5,458.0,603.36,489.73
2018,12,28,14,0,890.0,63.0,2.8,13.5,434.0,626.03,509.91
2018,12,28,14,15,873.0,61.0,2.7,13.3,403.0,640.52,523.53
2018,12,28,14,30,856.0,59.0,2.6,13.1,372.0,651.25,533.82
2018,12,28,14,45,830.5,56.5,2.45,12.85,335.5,657.91,539.99
2018,12,28,15,0,805.0,54.0,2.3,12.6,299.0,654.79,537.44
2018,12,28,15,15,767.0,50.5,2.3,12.6,258.5,637.62,523.86
2018,12,28,15,30,729.0,47.0,2.3,12.6,218.0,616.49,506.21
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,574.56,471.26
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,528.68,430.23
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,444.84,354.78
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,363.94,217.43
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,169.2,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
