Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.0,5.5,0.5,6.9,6.0,0.0,0.0
2018,12,29,7,30,38.0,11.0,0.5,7.4,12.0,8.65,0.0
2018,12,29,7,45,248.0,22.0,0.45,7.9,49.0,18.05,6.07
2018,12,29,8,0,458.0,33.0,0.4,8.4,86.0,27.69,18.49
2018,12,29,8,15,492.0,40.5,0.55,9.05,118.5,33.71,24.56
2018,12,29,8,30,526.0,48.0,0.7,9.7,151.0,39.63,30.2
2018,12,29,8,45,440.0,69.5,0.8,10.4,169.0,55.21,44.35
2018,12,29,9,0,354.0,91.0,0.9,11.1,187.0,66.02,54.04
2018,12,29,9,15,545.5,78.0,1.15,11.7,250.0,61.36,49.78
2018,12,29,9,30,737.0,65.0,1.4,12.3,313.0,58.49,47.08
2018,12,29,9,45,798.5,61.0,1.6,12.9,354.0,56.29,44.95
2018,12,29,10,0,860.0,57.0,1.8,13.5,395.0,60.11,48.17
2018,12,29,10,15,873.5,58.5,1.85,13.85,422.0,61.99,49.69
2018,12,29,10,30,887.0,60.0,1.9,14.2,449.0,63.79,51.13
2018,12,29,10,45,895.5,61.5,1.95,14.55,469.5,65.41,52.41
2018,12,29,11,0,904.0,63.0,2.0,14.9,490.0,116.11,63.94
2018,12,29,11,15,909.0,64.0,2.0,15.05,503.5,169.92,97.26
2018,12,29,11,30,914.0,65.0,2.0,15.2,517.0,223.26,139.83
2018,12,29,11,45,915.0,65.5,2.0,15.4,522.5,274.55,185.29
2018,12,29,12,0,916.0,66.0,2.0,15.6,528.0,324.5,231.2
2018,12,29,12,15,913.0,66.5,2.05,15.75,525.5,371.58,275.09
2018,12,29,12,30,910.0,67.0,2.1,15.9,523.0,416.57,316.68
2018,12,29,12,45,903.5,67.5,2.1,16.0,513.5,457.81,354.43
2018,12,29,13,0,897.0,68.0,2.1,16.1,504.0,496.37,389.09
2018,12,29,13,15,888.5,67.5,2.15,16.1,487.0,530.1,419.5
2018,12,29,13,30,880.0,67.0,2.2,16.1,470.0,560.74,446.84
2018,12,29,13,45,866.5,65.5,2.25,16.1,445.5,584.24,468.18
2018,12,29,14,0,853.0,64.0,2.3,16.1,421.0,604.19,486.36
2018,12,29,14,15,834.5,62.5,2.1,15.85,391.0,622.71,502.12
2018,12,29,14,30,816.0,61.0,1.9,15.6,361.0,632.68,510.94
2018,12,29,14,45,789.5,58.5,1.75,15.35,325.5,632.22,511.68
2018,12,29,15,0,763.0,56.0,1.6,15.1,290.0,627.79,508.12
2018,12,29,15,15,724.5,52.5,1.6,15.1,250.5,609.76,494.18
2018,12,29,15,30,686.0,49.0,1.6,15.1,211.0,587.85,476.37
2018,12,29,15,45,625.5,44.0,1.3,13.6,170.0,544.47,441.35
2018,12,29,16,0,565.0,39.0,1.0,12.1,129.0,497.53,401.13
2018,12,29,16,15,462.5,32.5,1.05,11.75,91.0,425.68,336.7
2018,12,29,16,30,360.0,26.0,1.1,11.4,53.0,336.52,208.09
2018,12,29,16,45,207.0,16.0,1.1,11.05,29.0,162.22,0.0
2018,12,29,17,0,54.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.1,10.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,6.95,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.7,19.0,11.8,0.0
2018,12,30,7,45,279.5,26.0,1.6,8.4,52.0,21.57,8.06
2018,12,30,8,0,422.0,37.0,1.7,9.1,85.0,30.87,21.08
2018,12,30,8,15,411.0,48.0,1.85,9.35,111.0,39.3,29.43
2018,12,30,8,30,400.0,59.0,2.0,9.6,137.0,47.37,37.09
2018,12,30,8,45,376.5,75.5,2.15,9.9,162.0,56.01,45.12
2018,12,30,9,0,353.0,92.0,2.3,10.2,187.0,66.67,54.81
2018,12,30,9,15,423.5,97.0,2.3,10.45,227.5,70.62,58.35
2018,12,30,9,30,494.0,102.0,2.3,10.7,268.0,74.66,61.89
2018,12,30,9,45,484.0,114.0,2.35,11.0,290.0,82.0,68.3
2018,12,30,10,0,474.0,126.0,2.4,11.3,312.0,89.11,74.45
2018,12,30,10,15,621.0,107.5,2.4,11.55,369.0,81.12,67.16
2018,12,30,10,30,768.0,89.0,2.4,11.8,426.0,76.36,62.78
2018,12,30,10,45,818.5,82.0,2.35,12.1,456.0,71.94,58.71
2018,12,30,11,0,869.0,75.0,2.3,12.4,486.0,115.34,65.46
2018,12,30,11,15,885.0,74.0,2.3,12.7,502.5,173.16,102.03
2018,12,30,11,30,901.0,73.0,2.3,13.0,519.0,226.02,143.87
2018,12,30,11,45,908.0,72.0,2.3,13.25,526.0,277.15,189.22
2018,12,30,12,0,915.0,71.0,2.3,13.5,533.0,327.46,235.56
2018,12,30,12,15,914.5,71.0,2.35,13.7,531.5,375.13,280.23
2018,12,30,12,30,914.0,71.0,2.4,13.9,530.0,420.92,322.78
2018,12,30,12,45,909.5,70.5,2.5,14.1,520.5,462.47,361.27
2018,12,30,13,0,905.0,70.0,2.6,14.3,511.0,501.42,396.81
2018,12,30,13,15,897.5,69.0,2.75,14.35,494.0,535.64,428.22
2018,12,30,13,30,890.0,68.0,2.9,14.4,477.0,566.78,456.57
2018,12,30,13,45,877.5,66.5,3.05,14.45,452.5,591.35,479.3
2018,12,30,14,0,865.0,65.0,3.2,14.5,428.0,612.39,498.85
2018,12,30,14,15,846.0,63.5,3.15,14.4,397.5,631.06,515.59
2018,12,30,14,30,827.0,62.0,3.1,14.3,367.0,641.1,525.38
2018,12,30,14,45,800.0,59.5,3.05,14.15,331.0,640.64,526.76
2018,12,30,15,0,773.0,57.0,3.0,14.0,295.0,636.15,523.73
2018,12,30,15,15,734.5,53.5,3.0,14.0,255.5,618.34,509.62
2018,12,30,15,30,696.0,50.0,3.0,14.0,216.0,596.58,491.48
2018,12,30,15,45,633.5,45.5,2.2,12.55,174.5,552.34,453.88
2018,12,30,16,0,571.0,41.0,1.4,11.1,133.0,504.16,410.34
2018,12,30,16,15,460.5,34.5,1.35,10.5,94.0,426.84,341.32
2018,12,30,16,30,350.0,28.0,1.3,9.9,55.0,332.15,215.53
2018,12,30,16,45,200.5,17.0,1.25,9.3,30.0,158.51,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.7,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.55,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,31,7,15,44.5,5.5,1.95,6.15,7.0,0.0,0.0
2018,12,31,7,30,89.0,11.0,2.2,6.8,14.0,8.65,0.0
2018,12,31,7,45,274.0,23.0,2.45,7.45,50.5,18.99,6.28
2018,12,31,8,0,459.0,35.0,2.7,8.1,87.0,29.37,19.84
2018,12,31,8,15,488.0,42.5,2.9,8.5,119.0,35.31,25.95
2018,12,31,8,30,517.0,50.0,3.1,8.9,151.0,41.14,31.58
2018,12,31,8,45,483.5,64.5,3.3,9.35,176.0,51.7,41.32
2018,12,31,9,0,450.0,79.0,3.5,9.8,201.0,59.14,48.1
2018,12,31,9,15,487.0,86.5,3.6,10.2,235.5,67.04,55.2
2018,12,31,9,30,524.0,94.0,3.7,10.6,270.0,72.24,59.76
2018,12,31,9,45,684.0,80.0,3.75,11.0,334.0,63.78,52.0
2018,12,31,10,0,844.0,66.0,3.8,11.4,398.0,60.84,49.22
2018,12,31,10,15,884.5,63.0,3.9,11.65,432.0,65.34,53.12
2018,12,31,10,30,925.0,60.0,4.0,11.9,466.0,64.52,52.24
2018,12,31,10,45,935.0,61.0,4.1,12.1,487.5,65.85,53.32
2018,12,31,11,0,945.0,62.0,4.2,12.3,509.0,115.76,64.04
2018,12,31,11,15,950.5,62.5,4.25,12.4,523.0,171.59,98.38
2018,12,31,11,30,956.0,63.0,4.3,12.5,537.0,226.93,143.02
2018,12,31,11,45,959.0,62.5,4.4,12.6,543.0,280.13,191.11
2018,12,31,12,0,962.0,62.0,4.5,12.7,549.0,332.08,240.13
2018,12,31,12,15,959.0,63.5,4.55,12.7,547.5,382.37,288.32
2018,12,31,12,30,956.0,65.0,4.6,12.7,546.0,430.54,334.24
2018,12,31,12,45,948.5,66.0,4.6,12.7,536.5,474.05,375.52
2018,12,31,13,0,941.0,67.0,4.6,12.7,527.0,514.7,413.52
2018,12,31,13,15,934.0,66.5,4.65,12.6,510.0,551.12,447.56
2018,12,31,13,30,927.0,66.0,4.7,12.5,493.0,584.44,478.42
2018,12,31,13,45,915.0,64.5,4.7,12.45,468.5,610.59,502.79
2018,12,31,14,0,903.0,63.0,4.7,12.4,444.0,633.14,523.79
2018,12,31,14,15,886.5,61.0,4.6,12.2,413.0,648.63,538.7
2018,12,31,14,30,870.0,59.0,4.5,12.0,382.0,660.31,550.17
2018,12,31,14,45,845.5,56.5,4.4,11.85,345.5,668.28,557.71
2018,12,31,15,0,821.0,54.0,4.3,11.7,309.0,666.44,556.35
2018,12,31,15,15,784.0,51.0,4.3,11.7,268.5,651.11,543.97
2018,12,31,15,30,747.0,48.0,4.3,11.7,228.0,631.76,527.41
2018,12,31,15,45,577.5,40.5,2.5,13.9,164.0,505.93,416.58
2018,12,31,16,0,408.0,33.0,0.7,16.1,100.0,381.11,306.0
2018,12,31,16,15,259.0,31.0,0.65,15.7,69.0,274.12,216.5
2018,12,31,16,30,110.0,29.0,0.6,15.3,38.0,143.92,92.88
2018,12,31,16,45,70.5,16.5,0.6,14.9,21.0,64.08,0.0
2018,12,31,17,0,31.0,4.0,0.6,14.5,4.0,3.15,0.0
2018,12,31,17,15,15.5,2.0,0.5,14.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
